Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,10.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,7,15,20.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,1,1,7,30,40.0,8.0,0.7,10.4,8.0,22.74,0.0
2018,1,1,7,45,81.0,20.5,0.85,10.45,26.0,70.63,0.0
2018,1,1,8,0,122.0,33.0,1.0,10.5,44.0,119.15,88.22
2018,1,1,8,15,169.0,47.5,1.15,10.65,72.0,168.23,136.32
2018,1,1,8,30,216.0,62.0,1.3,10.8,100.0,221.98,184.52
2018,1,1,8,45,244.5,76.0,1.5,11.0,129.0,267.04,224.41
2018,1,1,9,0,273.0,90.0,1.7,11.2,158.0,314.45,265.36
2018,1,1,9,15,318.5,100.0,1.75,11.4,191.5,389.26,327.3
2018,1,1,9,30,364.0,110.0,1.8,11.6,225.0,450.8,377.23
2018,1,1,9,45,404.0,116.5,1.85,11.8,257.0,506.11,421.16
2018,1,1,10,0,444.0,123.0,1.9,12.0,289.0,563.1,465.45
2018,1,1,10,15,468.5,128.5,1.85,12.2,315.5,606.14,497.39
2018,1,1,10,30,493.0,134.0,1.8,12.4,342.0,649.05,528.41
2018,1,1,10,45,518.5,135.5,1.75,12.6,364.0,687.52,555.39
2018,1,1,11,0,544.0,137.0,1.7,12.8,386.0,725.19,581.38
2018,1,1,11,15,598.5,127.5,1.55,12.95,409.0,787.93,624.18
2018,1,1,11,30,653.0,118.0,1.4,13.1,432.0,840.16,657.95
2018,1,1,11,45,620.5,129.0,1.3,13.25,431.0,826.61,645.78
2018,1,1,12,0,588.0,140.0,1.2,13.4,430.0,809.37,631.97
2018,1,1,12,15,588.0,140.0,1.15,13.6,429.5,810.36,631.69
2018,1,1,12,30,588.0,140.0,1.1,13.8,429.0,808.75,629.48
2018,1,1,12,45,578.0,140.5,1.1,13.95,421.0,794.99,619.75
2018,1,1,13,0,568.0,141.0,1.1,14.1,413.0,769.44,601.95
2018,1,1,13,15,532.5,144.5,1.1,14.2,393.0,730.6,574.91
2018,1,1,13,30,497.0,148.0,1.1,14.3,373.0,690.68,547.0
2018,1,1,13,45,508.5,137.0,1.15,14.4,358.0,676.97,538.47
2018,1,1,14,0,520.0,126.0,1.2,14.5,343.0,660.78,527.77
2018,1,1,14,15,546.0,111.0,1.2,14.55,325.0,659.09,527.34
2018,1,1,14,30,572.0,96.0,1.2,14.6,307.0,645.79,518.16
2018,1,1,14,45,585.0,84.5,1.25,14.6,282.5,621.65,501.36
2018,1,1,15,0,598.0,73.0,1.3,14.6,258.0,594.52,481.93
2018,1,1,15,15,548.5,68.5,1.3,14.6,221.5,526.4,430.12
2018,1,1,15,30,499.0,64.0,1.3,14.6,185.0,460.81,377.92
2018,1,1,15,45,441.5,57.0,1.15,14.2,149.5,390.21,319.64
2018,1,1,16,0,384.0,50.0,1.0,13.8,114.0,323.84,262.99
2018,1,1,16,15,294.0,40.0,1.05,13.6,80.5,239.19,189.94
2018,1,1,16,30,204.0,30.0,1.1,13.4,47.0,167.28,116.1
2018,1,1,16,45,125.0,18.0,1.1,13.25,26.5,70.42,0.0
2018,1,1,17,0,46.0,6.0,1.1,13.1,6.0,23.07,0.0
2018,1,1,17,15,23.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.0,2.6,10.3,3.0,0.0,0.0
2018,1,2,7,30,23.0,6.0,2.6,10.5,6.0,14.13,0.0
2018,1,2,7,45,13.0,19.0,2.6,10.75,19.0,24.9,0.0
2018,1,2,8,0,3.0,32.0,2.6,11.0,32.0,31.12,18.79
2018,1,2,8,15,13.0,48.0,2.65,11.2,50.0,58.63,43.79
2018,1,2,8,30,23.0,64.0,2.7,11.4,68.0,81.59,64.37
2018,1,2,8,45,31.5,79.5,2.7,11.55,86.5,103.66,84.02
2018,1,2,9,0,40.0,95.0,2.7,11.7,105.0,126.61,104.19
2018,1,2,9,15,79.5,110.0,2.6,11.9,134.0,173.14,144.92
2018,1,2,9,30,119.0,125.0,2.5,12.1,163.0,239.14,201.11
2018,1,2,9,45,122.5,134.0,2.35,12.3,176.5,255.14,214.03
2018,1,2,10,0,126.0,143.0,2.2,12.5,190.0,271.48,227.12
2018,1,2,10,15,72.5,149.0,2.15,12.8,176.5,213.86,177.43
2018,1,2,10,30,19.0,155.0,2.1,13.1,163.0,154.38,125.73
2018,1,2,10,45,20.5,161.0,2.0,13.4,170.0,161.14,131.22
2018,1,2,11,0,22.0,167.0,1.9,13.7,177.0,168.18,136.75
2018,1,2,11,15,11.0,139.5,1.85,13.9,144.5,127.85,102.66
2018,1,2,11,30,0.0,112.0,1.8,14.1,112.0,89.86,70.37
2018,1,2,11,45,0.0,112.5,1.8,14.35,112.5,90.15,70.56
2018,1,2,12,0,0.0,113.0,1.8,14.6,113.0,90.52,70.78
2018,1,2,12,15,1.5,127.0,1.8,14.75,127.5,105.26,83.08
2018,1,2,12,30,3.0,141.0,1.8,14.9,142.0,120.55,95.77
2018,1,2,12,45,2.5,143.5,1.8,15.05,144.5,122.74,97.51
2018,1,2,13,0,2.0,146.0,1.8,15.2,147.0,125.13,99.46
2018,1,2,13,15,1.0,131.0,1.8,15.25,131.5,109.55,86.56
2018,1,2,13,30,0.0,116.0,1.8,15.3,116.0,94.4,74.01
2018,1,2,13,45,0.0,105.0,1.75,15.35,105.0,84.39,65.74
2018,1,2,14,0,0.0,94.0,1.7,15.4,94.0,74.55,57.57
2018,1,2,14,15,6.0,93.5,1.65,15.35,95.5,80.04,62.59
2018,1,2,14,30,12.0,93.0,1.6,15.3,97.0,85.39,67.44
2018,1,2,14,45,40.5,104.5,1.55,15.2,117.5,132.65,108.23
2018,1,2,15,0,69.0,116.0,1.5,15.1,138.0,171.44,141.25
2018,1,2,15,15,70.0,104.5,1.5,15.1,124.0,158.77,130.47
2018,1,2,15,30,71.0,93.0,1.5,15.1,110.0,146.35,119.76
2018,1,2,15,45,57.5,77.0,1.4,14.4,89.0,118.06,95.41
2018,1,2,16,0,44.0,61.0,1.3,13.7,68.0,90.99,71.75
2018,1,2,16,15,30.0,45.5,1.3,13.45,49.5,65.57,49.04
2018,1,2,16,30,16.0,30.0,1.3,13.2,31.0,40.89,25.08
2018,1,2,16,45,15.5,17.0,1.35,13.0,17.5,23.6,0.0
2018,1,2,17,0,15.0,4.0,1.4,12.8,4.0,9.15,0.0
2018,1,2,17,15,7.5,2.0,1.4,12.65,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,2.15,10.7,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,2.0,10.8,1.0,1.6,0.0
2018,1,3,7,45,1.0,3.0,1.85,10.95,3.0,2.8,0.0
2018,1,3,8,0,0.0,5.0,1.7,11.1,5.0,3.78,0.0
2018,1,3,8,15,0.0,5.5,1.55,11.25,5.5,4.16,0.0
2018,1,3,8,30,0.0,6.0,1.4,11.4,6.0,4.54,0.0
2018,1,3,8,45,0.0,7.5,1.2,11.55,7.5,5.68,0.0
2018,1,3,9,0,0.0,9.0,1.0,11.7,9.0,6.83,0.29
2018,1,3,9,15,0.0,12.0,1.0,11.9,12.0,9.11,2.29
2018,1,3,9,30,0.0,15.0,1.0,12.1,15.0,11.4,4.28
2018,1,3,9,45,0.0,16.0,0.95,12.25,16.0,12.17,4.93
2018,1,3,10,0,0.0,17.0,0.9,12.4,17.0,12.94,5.58
2018,1,3,10,15,0.0,18.5,1.2,12.45,18.5,14.09,6.55
2018,1,3,10,30,0.0,20.0,1.5,12.5,20.0,15.24,7.52
2018,1,3,10,45,0.0,23.0,1.75,12.6,23.0,17.54,9.48
2018,1,3,11,0,0.0,26.0,2.0,12.7,26.0,19.85,11.43
2018,1,3,11,15,0.0,41.0,2.35,12.75,41.0,31.36,21.27
2018,1,3,11,30,0.0,56.0,2.7,12.8,56.0,42.92,31.09
2018,1,3,11,45,0.0,58.5,3.1,12.8,58.5,44.85,32.71
2018,1,3,12,0,0.0,61.0,3.5,12.8,61.0,46.78,34.33
2018,1,3,12,15,0.0,60.5,3.75,12.85,60.5,46.4,33.99
2018,1,3,12,30,0.0,60.0,4.0,12.9,60.0,46.01,33.66
2018,1,3,12,45,0.0,53.5,4.2,12.95,53.5,40.99,29.39
2018,1,3,13,0,0.0,47.0,4.4,13.0,47.0,35.98,25.13
2018,1,3,13,15,0.0,49.0,4.4,13.0,49.0,37.51,26.47
2018,1,3,13,30,0.0,51.0,4.4,13.0,51.0,39.05,27.81
2018,1,3,13,45,0.0,43.5,4.35,13.0,43.5,33.27,22.9
2018,1,3,14,0,0.0,36.0,4.3,13.0,36.0,27.5,17.99
2018,1,3,14,15,0.0,36.0,4.0,13.0,36.0,27.49,18.03
2018,1,3,14,30,0.0,36.0,3.7,13.0,36.0,27.48,18.05
2018,1,3,14,45,0.5,59.5,3.4,13.0,59.5,45.99,34.03
2018,1,3,15,0,1.0,83.0,3.1,13.0,83.0,68.34,53.22
2018,1,3,15,15,0.5,74.0,3.1,13.0,74.0,60.44,46.41
2018,1,3,15,30,0.0,65.0,3.1,13.0,65.0,52.71,39.69
2018,1,3,15,45,0.0,52.5,3.05,12.85,52.5,41.78,30.17
2018,1,3,16,0,0.0,40.0,3.0,12.7,40.0,30.85,20.59
2018,1,3,16,15,0.0,29.5,3.25,12.7,29.5,22.53,13.15
2018,1,3,16,30,0.0,19.0,3.5,12.7,19.0,14.48,5.38
2018,1,3,16,45,8.0,11.5,3.7,12.65,11.5,12.67,0.0
2018,1,3,17,0,16.0,4.0,3.9,12.6,4.0,9.57,0.0
2018,1,3,17,15,8.0,2.0,4.2,12.65,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.0,3.7,12.05,3.0,0.0,0.0
2018,1,4,7,30,21.0,6.0,3.8,12.3,6.0,13.24,0.0
2018,1,4,7,45,10.5,16.0,3.95,12.55,16.0,19.06,0.0
2018,1,4,8,0,0.0,26.0,4.1,12.8,26.0,20.93,10.65
2018,1,4,8,15,1.5,39.5,4.1,12.95,40.0,34.06,22.83
2018,1,4,8,30,3.0,53.0,4.1,13.1,54.0,46.97,34.31
2018,1,4,8,45,19.5,71.0,4.1,13.3,76.0,83.36,66.06
2018,1,4,9,0,36.0,89.0,4.1,13.5,98.0,115.07,93.75
2018,1,4,9,15,30.0,99.0,4.1,13.8,107.5,120.6,98.36
2018,1,4,9,30,24.0,109.0,4.1,14.1,117.0,126.03,102.68
2018,1,4,9,45,15.0,116.0,4.15,14.4,121.0,112.63,90.87
2018,1,4,10,0,6.0,123.0,4.2,14.7,125.0,110.74,88.71
2018,1,4,10,15,19.5,138.0,4.3,14.9,146.0,137.29,111.36
2018,1,4,10,30,33.0,153.0,4.4,15.1,167.0,181.57,148.49
2018,1,4,10,45,18.0,136.5,4.5,15.3,144.0,132.42,106.76
2018,1,4,11,0,3.0,120.0,4.6,15.5,121.0,101.0,79.69
2018,1,4,11,15,3.0,114.5,4.7,15.6,115.5,95.36,74.89
2018,1,4,11,30,3.0,109.0,4.8,15.7,110.0,89.99,70.33
2018,1,4,11,45,2.0,109.0,4.9,15.8,109.5,88.85,69.26
2018,1,4,12,0,1.0,109.0,5.0,15.9,109.0,87.76,68.25
2018,1,4,12,15,24.5,135.0,5.0,15.9,147.0,150.19,121.33
2018,1,4,12,30,48.0,161.0,5.0,15.9,185.0,203.61,166.33
2018,1,4,12,45,100.0,168.0,5.0,15.9,217.0,286.48,236.09
2018,1,4,13,0,152.0,175.0,5.0,15.9,249.0,346.63,286.61
2018,1,4,13,15,112.5,172.0,5.0,15.85,226.0,302.5,249.51
2018,1,4,13,30,73.0,169.0,5.0,15.8,203.0,238.13,195.88
2018,1,4,13,45,218.0,153.5,4.95,15.75,247.0,398.57,331.57
2018,1,4,14,0,363.0,138.0,4.9,15.7,291.0,531.71,441.22
2018,1,4,14,15,441.5,118.5,4.85,15.6,292.5,567.19,471.21
2018,1,4,14,30,520.0,99.0,4.8,15.5,294.0,606.12,502.7
2018,1,4,14,45,609.0,81.0,4.75,15.45,289.0,639.26,529.09
2018,1,4,15,0,698.0,63.0,4.7,15.4,284.0,657.78,543.71
2018,1,4,15,15,642.0,60.5,4.7,15.4,244.0,588.4,489.05
2018,1,4,15,30,586.0,58.0,4.7,15.4,204.0,517.05,431.5
2018,1,4,15,45,543.0,52.0,4.3,14.9,168.5,453.33,377.08
2018,1,4,16,0,500.0,46.0,3.9,14.4,133.0,392.42,323.32
2018,1,4,16,15,361.0,38.0,3.8,14.1,91.5,278.64,224.86
2018,1,4,16,30,222.0,30.0,3.7,13.8,50.0,176.96,129.98
2018,1,4,16,45,148.0,19.0,3.55,13.55,29.5,105.12,0.0
2018,1,4,17,0,74.0,8.0,3.4,13.3,9.0,36.07,0.0
2018,1,4,17,15,37.0,4.0,3.45,13.2,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,5,7,15,12.5,1.5,3.8,13.1,1.5,0.0,0.0
2018,1,5,7,30,25.0,3.0,3.8,13.2,3.0,12.45,0.0
2018,1,5,7,45,22.5,6.0,3.8,13.3,7.0,19.17,0.0
2018,1,5,8,0,20.0,9.0,3.8,13.4,11.0,24.26,13.4
2018,1,5,8,15,10.0,16.0,3.7,13.45,17.0,18.18,9.7
2018,1,5,8,30,0.0,23.0,3.6,13.5,23.0,17.5,9.23
2018,1,5,8,45,0.0,31.0,3.5,13.55,31.0,23.63,14.62
2018,1,5,9,0,0.0,39.0,3.4,13.6,39.0,29.77,19.98
2018,1,5,9,15,0.0,47.5,3.3,13.65,47.5,36.32,25.64
2018,1,5,9,30,0.0,56.0,3.2,13.7,56.0,42.88,31.26
2018,1,5,9,45,0.0,46.5,3.1,13.75,46.5,35.55,24.94
2018,1,5,10,0,0.0,37.0,3.0,13.8,37.0,28.25,18.65
2018,1,5,10,15,0.0,43.5,2.85,13.85,43.5,33.25,22.89
2018,1,5,10,30,0.0,50.0,2.7,13.9,50.0,38.26,27.13
2018,1,5,10,45,0.0,47.5,2.55,13.95,47.5,36.35,25.44
2018,1,5,11,0,0.0,45.0,2.4,14.0,45.0,34.43,23.77
2018,1,5,11,15,0.0,47.0,2.3,14.0,47.0,35.98,25.06
2018,1,5,11,30,0.0,49.0,2.2,14.0,49.0,37.52,26.35
2018,1,5,11,45,0.0,63.0,2.05,14.0,63.0,48.33,35.49
2018,1,5,12,0,0.0,77.0,1.9,14.0,77.0,59.16,44.63
2018,1,5,12,15,0.0,66.0,1.95,13.95,66.0,50.65,37.43
2018,1,5,12,30,0.0,55.0,2.0,13.9,55.0,42.15,30.26
2018,1,5,12,45,0.0,67.0,2.05,13.85,67.0,51.42,38.13
2018,1,5,13,0,0.0,79.0,2.1,13.8,79.0,60.71,46.01
2018,1,5,13,15,26.0,123.5,2.1,13.7,135.5,139.1,113.11
2018,1,5,13,30,52.0,168.0,2.1,13.6,192.0,216.29,177.8
2018,1,5,13,45,36.0,155.5,2.15,13.5,172.0,186.22,152.46
2018,1,5,14,0,20.0,143.0,2.2,13.4,152.0,141.79,115.25
2018,1,5,14,15,10.0,110.5,2.25,13.3,115.0,99.95,80.0
2018,1,5,14,30,0.0,78.0,2.3,13.2,78.0,60.65,46.41
2018,1,5,14,45,0.0,70.0,2.3,13.05,70.0,53.9,40.76
2018,1,5,15,0,0.0,62.0,2.3,12.9,62.0,47.52,35.36
2018,1,5,15,15,0.0,50.0,2.3,12.9,50.0,38.25,27.39
2018,1,5,15,30,0.0,38.0,2.3,12.9,38.0,29.0,19.39
2018,1,5,15,45,0.0,28.0,2.5,12.65,28.0,21.33,12.71
2018,1,5,16,0,0.0,18.0,2.7,12.4,18.0,13.68,6.03
2018,1,5,16,15,0.0,14.0,2.8,12.25,14.0,10.63,3.27
2018,1,5,16,30,0.0,10.0,2.9,12.1,10.0,7.58,0.29
2018,1,5,16,45,3.0,6.0,3.0,11.95,6.0,6.06,0.0
2018,1,5,17,0,6.0,2.0,3.1,11.8,2.0,3.99,0.0
2018,1,5,17,15,3.0,1.0,3.2,11.75,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,6,7,15,23.0,4.0,2.4,10.1,4.0,0.0,0.0
2018,1,6,7,30,46.0,8.0,2.4,10.3,8.0,24.77,0.0
2018,1,6,7,45,201.0,19.5,2.45,10.55,36.0,131.12,0.0
2018,1,6,8,0,356.0,31.0,2.5,10.8,64.0,247.63,186.89
2018,1,6,8,15,484.5,35.5,2.5,10.95,106.0,344.84,281.09
2018,1,6,8,30,613.0,40.0,2.5,11.1,148.0,448.78,371.99
2018,1,6,8,45,668.0,43.5,2.5,11.3,188.5,520.3,433.71
2018,1,6,9,0,723.0,47.0,2.5,11.5,229.0,595.11,494.5
2018,1,6,9,15,564.0,75.0,2.55,11.65,230.5,547.31,457.14
2018,1,6,9,30,405.0,103.0,2.6,11.8,232.0,471.73,395.72
2018,1,6,9,45,318.5,127.5,2.6,11.95,236.0,425.93,357.72
2018,1,6,10,0,232.0,152.0,2.6,12.1,240.0,392.84,328.52
2018,1,6,10,15,382.5,139.5,2.75,12.25,297.0,539.72,448.76
2018,1,6,10,30,533.0,127.0,2.9,12.4,354.0,674.88,554.26
2018,1,6,10,45,577.5,125.0,3.05,12.55,382.5,738.24,600.92
2018,1,6,11,0,622.0,123.0,3.2,12.7,411.0,792.83,640.95
2018,1,6,11,15,638.5,124.0,3.3,12.8,427.5,822.16,661.88
2018,1,6,11,30,655.0,125.0,3.4,12.9,444.0,849.33,681.42
2018,1,6,11,45,690.5,117.0,3.5,12.95,458.0,882.69,705.63
2018,1,6,12,0,726.0,109.0,3.6,13.0,472.0,913.19,727.71
2018,1,6,12,15,759.0,97.5,3.5,13.05,477.5,926.26,736.02
2018,1,6,12,30,792.0,86.0,3.4,13.1,483.0,944.3,748.1
2018,1,6,12,45,808.5,85.5,3.25,13.15,485.5,955.68,755.06
2018,1,6,13,0,825.0,85.0,3.1,13.2,488.0,963.58,759.67
2018,1,6,13,15,829.5,79.0,3.05,13.2,474.0,949.01,749.44
2018,1,6,13,30,834.0,73.0,3.0,13.2,460.0,930.96,737.06
2018,1,6,13,45,766.5,80.5,2.95,13.2,423.5,858.72,685.69
2018,1,6,14,0,699.0,88.0,2.9,13.2,387.0,792.34,638.24
2018,1,6,14,15,723.0,78.5,3.0,13.1,370.0,775.6,628.1
2018,1,6,14,30,747.0,69.0,3.1,13.0,353.0,761.36,619.26
2018,1,6,14,45,729.5,66.5,3.2,12.9,323.0,717.07,587.4
2018,1,6,15,0,712.0,64.0,3.3,12.8,293.0,671.64,554.06
2018,1,6,15,15,700.5,58.0,3.3,12.8,260.0,625.82,518.85
2018,1,6,15,30,689.0,52.0,3.3,12.8,227.0,579.0,481.7
2018,1,6,15,45,653.5,47.0,3.15,12.25,189.5,516.61,430.41
2018,1,6,16,0,618.0,42.0,3.0,11.7,152.0,455.8,377.32
2018,1,6,16,15,533.0,36.0,2.9,11.4,112.5,367.86,299.52
2018,1,6,16,30,448.0,30.0,2.8,11.1,73.0,295.22,224.87
2018,1,6,16,45,282.0,20.0,2.75,10.8,42.5,170.61,11.35
2018,1,6,17,0,116.0,10.0,2.7,10.5,12.0,54.8,0.0
2018,1,6,17,15,58.0,5.0,2.65,10.35,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,7,7,15,8.0,1.5,2.55,7.85,1.5,0.0,0.0
2018,1,7,7,30,16.0,3.0,2.5,8.0,3.0,8.76,0.0
2018,1,7,7,45,8.0,8.5,2.45,8.2,8.5,10.29,0.0
2018,1,7,8,0,0.0,14.0,2.4,8.4,14.0,10.64,2.8
2018,1,7,8,15,0.0,20.5,2.5,8.55,20.5,15.6,7.62
2018,1,7,8,30,0.0,27.0,2.6,8.7,27.0,20.57,12.16
2018,1,7,8,45,0.0,33.5,2.65,8.85,33.5,25.55,16.65
2018,1,7,9,0,0.0,40.0,2.7,9.0,40.0,30.54,21.09
2018,1,7,9,15,0.0,46.5,2.75,9.25,46.5,35.55,25.47
2018,1,7,9,30,0.0,53.0,2.8,9.5,53.0,40.56,29.81
2018,1,7,9,45,0.0,64.5,2.8,9.7,64.5,49.45,37.47
2018,1,7,10,0,0.0,76.0,2.8,9.9,76.0,58.8,45.46
2018,1,7,10,15,0.0,87.5,2.8,10.15,87.5,68.81,53.95
2018,1,7,10,30,0.0,99.0,2.8,10.4,99.0,78.98,62.51
2018,1,7,10,45,0.0,103.5,2.75,10.65,103.5,82.69,65.52
2018,1,7,11,0,0.0,108.0,2.7,10.9,108.0,86.49,68.59
2018,1,7,11,15,0.0,115.0,2.55,11.05,115.0,92.71,73.75
2018,1,7,11,30,0.0,122.0,2.4,11.2,122.0,99.05,78.98
2018,1,7,11,45,0.0,104.5,2.25,11.4,104.5,82.61,64.96
2018,1,7,12,0,0.0,87.0,2.1,11.6,87.0,67.03,51.71
2018,1,7,12,15,0.5,98.5,1.95,11.7,99.0,77.63,60.7
2018,1,7,12,30,1.0,110.0,1.8,11.8,111.0,88.55,69.92
2018,1,7,12,45,1.5,133.5,1.65,11.9,134.5,111.35,89.08
2018,1,7,13,0,2.0,157.0,1.5,12.0,158.0,135.71,109.39
2018,1,7,13,15,2.5,155.0,1.35,12.0,156.0,134.72,108.59
2018,1,7,13,30,3.0,153.0,1.2,12.0,154.0,133.92,108.01
2018,1,7,13,45,2.0,141.0,1.05,12.0,141.5,121.43,97.64
2018,1,7,14,0,1.0,129.0,0.9,12.0,129.0,109.22,87.5
2018,1,7,14,15,0.5,121.5,0.9,11.9,121.5,102.28,81.84
2018,1,7,14,30,0.0,114.0,0.9,11.8,114.0,95.53,76.29
2018,1,7,14,45,0.5,103.0,0.9,11.7,103.0,86.19,68.54
2018,1,7,15,0,1.0,92.0,0.9,11.6,92.0,76.95,60.81
2018,1,7,15,15,0.5,83.0,0.9,11.6,83.0,69.13,54.13
2018,1,7,15,30,0.0,74.0,0.9,11.6,74.0,61.53,47.55
2018,1,7,15,45,0.0,61.0,0.9,11.35,61.0,50.14,37.64
2018,1,7,16,0,0.0,48.0,0.9,11.1,48.0,38.75,27.63
2018,1,7,16,15,0.0,36.0,0.85,11.0,36.0,28.42,18.41
2018,1,7,16,30,0.0,24.0,0.8,10.9,24.0,18.33,9.08
2018,1,7,16,45,0.0,14.0,0.75,10.85,14.0,10.67,0.0
2018,1,7,17,0,0.0,4.0,0.7,10.8,4.0,3.15,0.0
2018,1,7,17,15,0.0,2.0,0.75,10.7,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,11.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,11.3,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,4.8,11.45,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,5.0,11.6,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,5.15,11.75,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,5.3,11.9,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,5.5,12.05,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,5.7,12.2,10.0,7.59,0.91
2018,1,8,9,15,0.0,15.0,5.8,12.3,15.0,11.4,4.22
2018,1,8,9,30,0.0,20.0,5.9,12.4,20.0,15.22,7.52
2018,1,8,9,45,0.0,18.5,6.0,12.5,18.5,14.08,6.52
2018,1,8,10,0,0.0,17.0,6.1,12.6,17.0,12.94,5.52
2018,1,8,10,15,0.0,18.0,6.1,12.65,18.0,13.71,6.16
2018,1,8,10,30,0.0,19.0,6.1,12.7,19.0,14.48,6.81
2018,1,8,10,45,0.0,22.0,6.15,12.8,22.0,16.78,8.76
2018,1,8,11,0,0.0,25.0,6.2,12.9,25.0,19.08,10.71
2018,1,8,11,15,0.0,27.5,6.3,12.95,27.5,21.0,12.33
2018,1,8,11,30,0.0,30.0,6.4,13.0,30.0,22.92,13.96
2018,1,8,11,45,0.0,30.0,6.5,13.1,30.0,22.93,13.94
2018,1,8,12,0,0.0,30.0,6.6,13.2,30.0,22.93,13.93
2018,1,8,12,15,0.0,35.0,6.5,13.25,35.0,26.77,17.19
2018,1,8,12,30,0.0,40.0,6.4,13.3,40.0,30.61,20.46
2018,1,8,12,45,0.0,39.0,6.3,13.35,39.0,29.84,19.81
2018,1,8,13,0,0.0,38.0,6.2,13.4,38.0,29.07,19.16
2018,1,8,13,15,0.0,39.5,6.1,13.4,39.5,30.21,20.16
2018,1,8,13,30,0.0,41.0,6.0,13.4,41.0,31.36,21.16
2018,1,8,13,45,0.0,45.0,5.9,13.4,45.0,34.43,23.82
2018,1,8,14,0,0.0,49.0,5.8,13.4,49.0,37.5,26.48
2018,1,8,14,15,0.0,42.0,5.7,13.35,42.0,32.1,21.91
2018,1,8,14,30,0.0,35.0,5.6,13.3,35.0,26.72,17.34
2018,1,8,14,45,0.5,38.5,5.5,13.25,38.5,29.81,20.06
2018,1,8,15,0,1.0,42.0,5.4,13.2,42.0,32.87,22.74
2018,1,8,15,15,16.0,49.5,5.4,13.2,53.5,52.95,40.55
2018,1,8,15,30,31.0,57.0,5.4,13.2,65.0,71.51,56.8
2018,1,8,15,45,34.5,50.0,5.45,13.1,57.5,66.37,52.17
2018,1,8,16,0,38.0,43.0,5.5,13.0,50.0,70.69,55.32
2018,1,8,16,15,28.0,33.5,5.4,12.95,38.0,44.9,32.49
2018,1,8,16,30,18.0,24.0,5.3,12.9,26.0,29.73,18.34
2018,1,8,16,45,19.0,16.0,5.2,12.85,17.0,27.43,3.69
2018,1,8,17,0,20.0,8.0,5.1,12.8,8.0,14.42,0.0
2018,1,8,17,15,10.0,4.0,4.9,12.8,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,12.0,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,12.1,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.5,4.35,12.2,4.5,3.4,0.0
2018,1,9,8,0,0.0,7.0,4.8,12.3,7.0,5.3,0.0
2018,1,9,8,15,0.0,9.0,5.1,12.3,9.0,6.82,0.06
2018,1,9,8,30,0.0,11.0,5.4,12.3,11.0,8.34,1.46
2018,1,9,8,45,0.0,16.0,5.7,12.35,16.0,12.15,4.81
2018,1,9,9,0,0.0,21.0,6.0,12.4,21.0,15.97,8.15
2018,1,9,9,15,7.5,56.5,5.95,12.4,59.0,48.87,36.85
2018,1,9,9,30,15.0,92.0,5.9,12.4,97.0,88.05,70.77
2018,1,9,9,45,10.0,86.5,5.9,12.4,90.0,77.55,61.54
2018,1,9,10,0,5.0,81.0,5.9,12.4,83.0,67.61,52.75
2018,1,9,10,15,2.5,58.0,5.75,12.4,59.0,46.66,34.62
2018,1,9,10,30,0.0,35.0,5.6,12.4,35.0,26.73,17.36
2018,1,9,10,45,0.0,43.0,5.45,12.4,43.0,32.89,22.61
2018,1,9,11,0,0.0,51.0,5.3,12.4,51.0,39.05,27.85
2018,1,9,11,15,0.0,62.0,5.35,12.4,62.0,47.55,35.07
2018,1,9,11,30,0.0,73.0,5.4,12.4,73.0,56.06,42.28
2018,1,9,11,45,0.0,61.5,5.4,12.4,61.5,47.17,34.69
2018,1,9,12,0,0.0,50.0,5.4,12.4,50.0,38.31,27.12
2018,1,9,12,15,0.0,52.0,5.6,12.4,52.0,39.85,28.43
2018,1,9,12,30,0.0,54.0,5.8,12.4,54.0,41.39,29.74
2018,1,9,12,45,57.0,105.5,6.0,12.4,133.5,168.39,140.01
2018,1,9,13,0,114.0,157.0,6.2,12.4,213.0,285.46,239.63
2018,1,9,13,15,67.5,142.0,6.35,12.4,175.0,200.09,166.84
2018,1,9,13,30,21.0,127.0,6.5,12.4,137.0,137.63,112.46
2018,1,9,13,45,20.0,127.0,6.6,12.4,136.0,136.94,112.0
2018,1,9,14,0,19.0,127.0,6.7,12.4,135.0,123.55,100.75
2018,1,9,14,15,10.5,113.0,6.75,12.4,117.5,102.38,82.53
2018,1,9,14,30,2.0,99.0,6.8,12.4,100.0,81.91,64.81
2018,1,9,14,45,1.0,77.5,6.8,12.4,78.0,61.39,47.29
2018,1,9,15,0,0.0,56.0,6.8,12.4,56.0,42.87,31.39
2018,1,9,15,15,0.0,46.0,6.8,12.4,46.0,35.16,24.75
2018,1,9,15,30,0.0,36.0,6.8,12.4,36.0,27.46,18.08
2018,1,9,15,45,30.5,32.5,6.95,12.25,38.0,53.38,41.17
2018,1,9,16,0,61.0,29.0,7.1,12.1,40.0,76.47,61.02
2018,1,9,16,15,30.5,20.5,7.15,12.05,26.0,38.42,27.27
2018,1,9,16,30,0.0,12.0,7.2,12.0,12.0,9.1,1.71
2018,1,9,16,45,3.5,8.0,7.25,11.9,8.0,7.88,0.0
2018,1,9,17,0,7.0,4.0,7.3,11.8,4.0,6.0,0.0
2018,1,9,17,15,3.5,2.0,7.4,11.75,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.55,11.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,11.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,11.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,10.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,10.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,10.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,10.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,10.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,10.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,10.05,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,9.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,9.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,9.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,9.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,9.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,9.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,10,7,15,8.5,2.5,3.45,10.35,2.5,0.0,0.0
2018,1,10,7,30,17.0,5.0,3.3,10.5,5.0,10.63,0.0
2018,1,10,7,45,8.5,14.5,3.15,10.65,14.5,15.8,0.0
2018,1,10,8,0,0.0,24.0,3.0,10.8,24.0,18.33,8.86
2018,1,10,8,15,0.5,36.5,3.0,10.9,36.5,29.55,19.29
2018,1,10,8,30,1.0,49.0,3.0,11.0,49.0,40.69,29.26
2018,1,10,8,45,3.0,64.5,3.05,11.1,65.0,56.13,42.88
2018,1,10,9,0,5.0,80.0,3.1,11.2,81.0,71.74,56.55
2018,1,10,9,15,58.5,102.5,3.2,11.3,121.0,145.09,121.05
2018,1,10,9,30,112.0,125.0,3.3,11.4,161.0,230.61,194.65
2018,1,10,9,45,91.0,138.0,3.4,11.5,169.5,231.53,194.44
2018,1,10,10,0,70.0,151.0,3.5,11.6,178.0,212.77,177.9
2018,1,10,10,15,37.5,133.0,3.65,11.65,147.5,160.95,133.2
2018,1,10,10,30,5.0,115.0,3.8,11.7,117.0,98.74,79.15
2018,1,10,10,45,2.5,120.5,3.95,11.8,121.5,101.11,80.96
2018,1,10,11,0,0.0,126.0,4.1,11.9,126.0,103.48,82.7
2018,1,10,11,15,1.5,135.5,4.05,11.95,136.0,113.73,91.3
2018,1,10,11,30,3.0,145.0,4.0,12.0,146.0,124.2,100.07
2018,1,10,11,45,2.0,139.0,3.95,12.1,140.0,116.96,93.82
2018,1,10,12,0,1.0,133.0,3.9,12.2,134.0,109.96,87.83
2018,1,10,12,15,8.0,136.5,3.8,12.25,141.0,120.41,96.94
2018,1,10,12,30,15.0,140.0,3.7,12.3,148.0,130.96,106.11
2018,1,10,12,45,10.0,134.5,3.55,12.35,139.5,120.62,97.18
2018,1,10,13,0,5.0,129.0,3.4,12.4,131.0,110.45,88.42
2018,1,10,13,15,2.5,118.5,3.25,12.45,119.5,98.21,78.06
2018,1,10,13,30,0.0,108.0,3.1,12.5,108.0,86.23,67.89
2018,1,10,13,45,14.5,110.0,2.9,12.55,116.5,102.31,82.28
2018,1,10,14,0,29.0,112.0,2.7,12.6,125.0,128.94,105.45
2018,1,10,14,15,14.5,99.0,2.65,12.65,105.5,92.31,73.94
2018,1,10,14,30,0.0,86.0,2.6,12.7,86.0,67.71,52.49
2018,1,10,14,45,13.0,96.0,2.5,12.75,100.5,89.06,71.32
2018,1,10,15,0,26.0,106.0,2.4,12.8,115.0,122.03,99.77
2018,1,10,15,15,21.0,97.0,2.4,12.8,103.5,109.2,88.67
2018,1,10,15,30,16.0,88.0,2.4,12.8,92.0,87.67,70.1
2018,1,10,15,45,8.0,71.0,2.2,12.55,73.0,65.82,51.08
2018,1,10,16,0,0.0,54.0,2.0,12.3,54.0,44.71,32.6
2018,1,10,16,15,174.0,41.5,1.95,12.15,60.5,173.01,141.19
2018,1,10,16,30,348.0,29.0,1.9,12.0,67.0,244.12,191.11
2018,1,10,16,45,241.5,21.0,1.9,11.8,41.5,158.21,73.39
2018,1,10,17,0,135.0,13.0,1.9,11.6,16.0,65.34,0.0
2018,1,10,17,15,67.5,6.5,1.9,11.55,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,11,7,15,6.0,1.5,0.3,11.05,1.5,0.0,0.0
2018,1,11,7,30,12.0,3.0,0.3,11.1,3.0,7.06,0.0
2018,1,11,7,45,8.5,13.0,0.35,11.2,13.0,14.01,0.0
2018,1,11,8,0,5.0,23.0,0.4,11.3,23.0,20.06,10.35
2018,1,11,8,15,13.0,35.5,0.6,11.45,37.5,39.18,27.62
2018,1,11,8,30,21.0,48.0,0.8,11.6,52.0,56.66,43.26
2018,1,11,8,45,27.5,62.5,1.0,11.75,69.0,76.35,60.68
2018,1,11,9,0,34.0,77.0,1.2,11.9,86.0,96.59,78.43
2018,1,11,9,15,50.5,95.5,1.3,12.05,111.0,129.86,107.28
2018,1,11,9,30,67.0,114.0,1.4,12.2,136.0,164.61,136.97
2018,1,11,9,45,90.5,127.0,1.5,12.35,160.0,216.33,180.5
2018,1,11,10,0,114.0,140.0,1.6,12.5,184.0,254.07,211.92
2018,1,11,10,15,98.5,155.0,1.55,12.65,195.0,261.06,216.42
2018,1,11,10,30,83.0,170.0,1.5,12.8,206.0,246.95,203.95
2018,1,11,10,45,89.5,187.0,1.4,12.95,227.5,274.5,225.96
2018,1,11,11,0,96.0,204.0,1.3,13.1,249.0,302.53,247.84
2018,1,11,11,15,150.0,211.0,1.2,13.2,284.0,387.03,315.42
2018,1,11,11,30,204.0,218.0,1.1,13.3,319.0,451.26,365.33
2018,1,11,11,45,258.0,216.0,1.0,13.4,346.0,528.68,423.68
2018,1,11,12,0,312.0,214.0,0.9,13.5,373.0,582.59,463.27
2018,1,11,12,15,306.5,215.0,0.9,13.5,371.5,579.02,459.83
2018,1,11,12,30,301.0,216.0,0.9,13.5,370.0,574.31,456.26
2018,1,11,12,45,317.5,209.5,0.95,13.5,370.0,581.3,462.6
2018,1,11,13,0,334.0,203.0,1.0,13.5,370.0,586.9,467.84
2018,1,11,13,15,283.0,203.5,1.1,13.5,342.5,532.95,427.42
2018,1,11,13,30,232.0,204.0,1.2,13.5,315.0,456.82,370.1
2018,1,11,13,45,297.0,185.5,1.3,13.45,321.0,513.76,416.87
2018,1,11,14,0,362.0,167.0,1.4,13.4,327.0,544.07,442.41
2018,1,11,14,15,465.0,136.5,1.4,13.35,328.5,612.12,496.25
2018,1,11,14,30,568.0,106.0,1.4,13.3,330.0,659.09,532.08
2018,1,11,14,45,538.5,101.0,1.4,13.2,298.5,607.33,493.71
