Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,30,16.0,202.0,5.7,12.0,212.0,186.13,151.27
2018,2,11,11,45,15.5,208.5,5.5,11.9,218.0,191.79,155.9
2018,2,11,12,0,15.0,215.0,5.3,11.8,224.0,197.52,160.53
2018,2,11,12,15,89.0,251.5,5.6,11.75,307.0,334.1,275.49
2018,2,11,12,30,163.0,288.0,5.9,11.7,390.0,477.07,392.61
2018,2,11,12,45,179.5,286.5,6.15,11.65,398.0,491.59,404.88
2018,2,11,13,0,196.0,285.0,6.4,11.6,406.0,505.3,416.92
2018,2,11,13,15,110.5,238.5,6.8,11.5,306.5,363.01,300.59
2018,2,11,13,30,25.0,192.0,7.2,11.4,207.0,202.86,166.23
2018,2,11,13,45,20.0,159.0,7.65,11.3,170.5,163.2,133.39
2018,2,11,14,0,15.0,126.0,8.1,11.2,134.0,114.45,92.42
2018,2,11,14,15,94.0,160.5,8.15,11.15,209.0,250.96,210.59
2018,2,11,14,30,173.0,195.0,8.2,11.1,284.0,357.37,301.74
2018,2,11,14,45,156.0,189.0,8.3,11.1,265.0,331.04,279.59
2018,2,11,15,0,139.0,183.0,8.4,11.1,246.0,305.71,258.31
2018,2,11,15,15,289.5,153.5,8.4,11.1,270.0,399.85,341.29
2018,2,11,15,30,440.0,124.0,8.4,11.1,294.0,480.37,411.05
2018,2,11,15,45,263.5,119.0,8.3,10.9,217.5,316.75,271.0
2018,2,11,16,0,87.0,114.0,8.2,10.7,141.0,174.86,146.9
2018,2,11,16,15,135.5,93.0,8.05,10.55,127.0,176.09,148.3
2018,2,11,16,30,184.0,72.0,7.9,10.4,113.0,182.44,152.71
2018,2,11,16,45,318.0,56.5,7.7,10.2,107.0,229.38,189.4
2018,2,11,17,0,452.0,41.0,7.5,10.0,101.0,250.76,199.25
2018,2,11,17,15,282.5,29.0,7.5,9.95,61.0,150.33,102.31
2018,2,11,17,30,113.0,17.0,7.5,9.9,21.0,46.08,0.0
2018,2,11,17,45,56.5,8.5,7.45,9.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,9.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.25,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,7.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,2,12,6,45,28.0,3.0,5.05,7.9,2.5,0.0,0.0
2018,2,12,7,0,56.0,6.0,5.0,8.1,5.0,0.0,0.0
2018,2,12,7,15,208.0,16.5,5.1,8.45,30.5,71.14,0.0
2018,2,12,7,30,360.0,27.0,5.2,8.8,56.0,169.97,109.97
2018,2,12,7,45,489.0,33.5,5.25,9.1,101.5,249.24,196.32
2018,2,12,8,0,618.0,40.0,5.3,9.4,147.0,345.75,284.07
2018,2,12,8,15,586.0,52.5,5.2,9.6,178.5,382.85,321.31
2018,2,12,8,30,554.0,65.0,5.1,9.8,210.0,412.24,349.65
2018,2,12,8,45,599.0,72.5,5.0,10.0,256.0,479.36,407.57
2018,2,12,9,0,644.0,80.0,4.9,10.2,302.0,549.69,466.12
2018,2,12,9,15,759.0,69.5,4.75,10.4,363.5,648.4,545.91
2018,2,12,9,30,874.0,59.0,4.6,10.6,425.0,750.35,623.06
2018,2,12,9,45,888.5,62.5,4.45,10.75,463.5,802.66,659.91
2018,2,12,10,0,903.0,66.0,4.3,10.9,502.0,853.33,694.87
2018,2,12,10,15,908.0,69.5,4.2,11.05,532.5,893.72,721.84
2018,2,12,10,30,913.0,73.0,4.1,11.2,563.0,931.29,746.66
2018,2,12,10,45,931.0,71.5,4.0,11.4,591.5,971.77,773.24
2018,2,12,11,0,949.0,70.0,3.9,11.6,620.0,1009.7,797.65
2018,2,12,11,15,954.5,71.0,3.85,11.7,638.5,1035.71,814.1
2018,2,12,11,30,960.0,72.0,3.8,11.8,657.0,1058.19,828.17
2018,2,12,11,45,963.0,72.5,3.75,11.95,667.5,1073.86,837.42
2018,2,12,12,0,966.0,73.0,3.7,12.1,678.0,1085.7,844.19
2018,2,12,12,15,965.5,73.5,3.7,12.2,680.0,1090.07,846.57
2018,2,12,12,30,965.0,74.0,3.7,12.3,682.0,1090.49,846.49
2018,2,12,12,45,962.0,74.5,3.65,12.4,676.0,1084.42,841.74
2018,2,12,13,0,959.0,75.0,3.6,12.5,670.0,1074.46,834.56
2018,2,12,13,15,954.5,75.0,3.6,12.55,656.5,1058.56,824.05
2018,2,12,13,30,950.0,75.0,3.6,12.6,643.0,1038.98,811.16
2018,2,12,13,45,942.5,73.5,3.55,12.7,621.0,1011.05,792.02
2018,2,12,14,0,935.0,72.0,3.5,12.8,599.0,979.82,770.68
2018,2,12,14,15,923.5,71.0,3.5,12.8,570.0,942.46,745.61
2018,2,12,14,30,912.0,70.0,3.5,12.8,541.0,902.43,718.49
2018,2,12,14,45,896.0,68.5,3.5,12.8,505.5,855.52,686.1
2018,2,12,15,0,880.0,67.0,3.5,12.8,470.0,806.78,651.97
2018,2,12,15,15,858.0,64.5,3.5,12.8,429.0,750.64,611.72
2018,2,12,15,30,836.0,62.0,3.5,12.8,388.0,700.56,575.33
2018,2,12,15,45,804.0,59.0,3.4,12.65,342.5,635.14,525.62
2018,2,12,16,0,772.0,56.0,3.3,12.5,297.0,570.61,473.47
2018,2,12,16,15,724.0,52.0,3.25,12.1,249.5,496.98,412.65
2018,2,12,16,30,676.0,48.0,3.2,11.7,202.0,426.65,352.17
2018,2,12,16,45,530.5,46.0,3.15,11.3,149.0,320.26,260.53
2018,2,12,17,0,385.0,44.0,3.1,10.9,96.0,225.27,177.18
2018,2,12,17,15,231.0,30.0,3.25,10.7,57.5,131.68,90.91
2018,2,12,17,30,77.0,16.0,3.4,10.5,19.0,34.75,0.0
2018,2,12,17,45,38.5,8.0,3.5,10.3,9.5,6.29,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,6.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.45,6.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.45,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,6.6,6.0,0.0,0.0
2018,2,13,7,15,143.5,18.0,3.75,6.95,27.0,54.07,0.0
2018,2,13,7,30,229.0,29.0,3.8,7.3,48.0,126.64,84.97
2018,2,13,7,45,369.0,39.0,3.85,7.6,93.5,210.12,166.61
2018,2,13,8,0,509.0,49.0,3.9,7.9,139.0,308.02,253.99
2018,2,13,8,15,604.0,53.0,3.75,8.35,191.0,391.75,328.52
2018,2,13,8,30,699.0,57.0,3.6,8.8,243.0,481.35,405.77
2018,2,13,8,45,749.0,59.5,3.5,9.2,292.0,553.45,466.25
2018,2,13,9,0,799.0,62.0,3.4,9.6,341.0,628.53,526.78
2018,2,13,9,15,828.5,64.0,3.25,10.1,385.0,690.93,573.52
2018,2,13,9,30,858.0,66.0,3.1,10.6,429.0,753.6,617.94
2018,2,13,9,45,880.5,67.0,3.0,11.05,468.5,801.15,650.07
2018,2,13,10,0,903.0,68.0,2.9,11.5,508.0,855.13,686.19
2018,2,13,10,15,916.0,69.5,2.7,11.75,541.0,900.05,714.57
2018,2,13,10,30,929.0,71.0,2.5,12.0,574.0,942.67,740.56
2018,2,13,10,45,937.5,72.5,2.35,12.3,600.0,978.49,761.5
2018,2,13,11,0,946.0,74.0,2.2,12.6,626.0,1011.27,779.94
2018,2,13,11,15,952.0,74.5,2.0,12.8,644.5,1037.1,792.91
2018,2,13,11,30,958.0,75.0,1.8,13.0,663.0,1059.42,803.2
2018,2,13,11,45,961.0,76.0,1.6,13.2,674.0,1075.69,809.14
2018,2,13,12,0,964.0,77.0,1.4,13.4,685.0,1088.14,812.34
2018,2,13,12,15,965.0,77.0,1.3,13.55,687.5,1093.41,812.91
2018,2,13,12,30,966.0,77.0,1.2,13.7,690.0,1094.73,811.11
2018,2,13,12,45,965.0,76.0,1.05,13.9,684.0,1088.8,803.58
2018,2,13,13,0,964.0,75.0,0.9,14.1,678.0,1078.94,793.7
2018,2,13,13,15,959.5,74.5,0.85,14.2,664.0,1062.32,782.38
2018,2,13,13,30,955.0,74.0,0.8,14.3,650.0,1042.0,768.97
2018,2,13,13,45,947.5,73.5,0.7,14.4,628.5,1015.2,750.41
2018,2,13,14,0,940.0,73.0,0.6,14.5,607.0,985.08,729.92
2018,2,13,14,15,929.0,72.0,0.6,14.5,578.0,948.0,707.55
2018,2,13,14,30,918.0,71.0,0.6,14.5,549.0,908.19,683.29
2018,2,13,14,45,876.0,74.5,0.6,14.5,506.5,845.21,643.17
2018,2,13,15,0,834.0,78.0,0.6,14.5,464.0,790.47,608.16
2018,2,13,15,15,810.5,75.0,0.6,14.5,423.0,733.52,570.68
2018,2,13,15,30,787.0,72.0,0.6,14.5,382.0,676.04,531.88
2018,2,13,15,45,750.0,68.5,0.8,14.2,336.5,608.65,486.48
2018,2,13,16,0,713.0,65.0,1.0,13.9,291.0,542.69,438.45
2018,2,13,16,15,668.5,59.5,1.1,13.45,244.5,475.45,386.0
2018,2,13,16,30,624.0,54.0,1.2,13.0,198.0,408.3,330.95
2018,2,13,16,45,566.0,46.5,1.3,12.55,154.0,336.33,269.44
2018,2,13,17,0,508.0,39.0,1.4,12.1,110.0,270.11,209.96
2018,2,13,17,15,371.0,29.5,1.5,11.85,70.5,180.8,126.54
2018,2,13,17,30,234.0,20.0,1.6,11.6,31.0,97.08,0.0
2018,2,13,17,45,117.0,10.0,1.7,11.35,15.5,34.73,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,8.8,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,8.8,6.0,4.72,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.0,34.5,73.06,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.2,63.0,176.58,121.15
2018,2,14,7,45,471.5,39.0,0.9,9.4,107.0,250.21,195.33
2018,2,14,8,0,575.0,47.0,0.8,9.6,151.0,335.22,270.02
2018,2,14,8,15,636.0,52.0,0.95,9.9,198.5,406.08,332.26
2018,2,14,8,30,697.0,57.0,1.1,10.2,246.0,479.44,394.54
2018,2,14,8,45,731.0,61.5,1.2,10.5,291.0,543.7,447.19
2018,2,14,9,0,765.0,66.0,1.3,10.8,336.0,609.55,499.16
2018,2,14,9,15,664.5,93.0,1.55,11.2,348.5,609.79,499.1
2018,2,14,9,30,564.0,120.0,1.8,11.6,361.0,593.93,486.33
2018,2,14,9,45,350.0,148.0,2.1,11.95,302.0,470.21,387.69
2018,2,14,10,0,136.0,176.0,2.4,12.3,243.0,296.53,244.97
2018,2,14,10,15,105.0,204.5,2.55,12.45,258.0,305.82,251.53
2018,2,14,10,30,74.0,233.0,2.7,12.6,273.0,292.59,239.27
2018,2,14,10,45,71.5,243.5,2.85,12.8,284.0,302.86,247.03
2018,2,14,11,0,69.0,254.0,3.0,13.0,295.0,312.99,254.58
2018,2,14,11,15,125.5,271.0,3.1,13.1,347.5,411.5,334.07
2018,2,14,11,30,182.0,288.0,3.2,13.2,400.0,489.54,395.84
2018,2,14,11,45,313.0,265.5,3.35,13.35,462.5,622.19,500.58
2018,2,14,12,0,444.0,243.0,3.5,13.5,525.0,756.93,603.37
2018,2,14,12,15,434.0,247.0,3.6,13.5,523.5,753.25,599.71
2018,2,14,12,30,424.0,251.0,3.7,13.5,522.0,747.4,595.5
2018,2,14,12,45,586.5,196.5,3.8,13.5,568.0,851.53,676.93
2018,2,14,13,0,749.0,142.0,3.9,13.5,614.0,961.14,755.88
2018,2,14,13,15,842.5,111.0,4.05,13.4,631.0,1001.54,785.37
2018,2,14,13,30,936.0,80.0,4.2,13.3,648.0,1030.08,807.17
2018,2,14,13,45,900.5,86.5,4.35,13.2,618.0,985.17,777.61
2018,2,14,14,0,865.0,93.0,4.5,13.1,588.0,949.47,755.03
2018,2,14,14,15,848.5,92.5,4.7,12.9,558.5,909.28,729.39
2018,2,14,14,30,832.0,92.0,4.9,12.7,529.0,866.83,701.5
2018,2,14,14,45,810.0,89.0,5.1,12.55,491.5,814.85,665.64
2018,2,14,15,0,788.0,86.0,5.3,12.4,454.0,761.66,628.03
2018,2,14,15,15,807.0,76.0,5.3,12.4,424.5,731.06,606.0
2018,2,14,15,30,826.0,66.0,5.3,12.4,395.0,696.22,580.24
2018,2,14,15,45,791.0,64.0,5.5,11.8,349.5,630.26,530.22
2018,2,14,16,0,756.0,62.0,5.7,11.2,304.0,565.39,477.82
2018,2,14,16,15,695.0,58.0,5.6,10.85,253.5,484.86,409.44
2018,2,14,16,30,634.0,54.0,5.5,10.5,203.0,412.4,345.63
2018,2,14,16,45,582.0,47.0,5.4,10.15,159.5,343.25,282.72
2018,2,14,17,0,530.0,40.0,5.3,9.8,116.0,279.07,222.07
2018,2,14,17,15,388.5,31.0,5.3,9.6,75.0,187.37,135.34
2018,2,14,17,30,247.0,22.0,5.3,9.4,34.0,102.42,0.0
2018,2,14,17,45,123.5,11.0,5.35,9.2,17.0,36.77,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.85,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.1,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,6.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,6.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,6.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.15,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.3,7.0,22.56,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.6,39.0,101.25,0.0
2018,2,15,7,30,454.0,29.0,5.7,7.9,71.0,198.28,140.41
2018,2,15,7,45,531.5,37.0,5.85,8.2,114.5,267.26,212.88
2018,2,15,8,0,609.0,45.0,6.0,8.5,158.0,344.15,284.84
2018,2,15,8,15,693.0,47.5,5.9,8.8,211.0,426.52,359.65
2018,2,15,8,30,777.0,50.0,5.8,9.1,264.0,516.15,438.34
2018,2,15,8,45,816.0,53.0,5.75,9.4,313.0,585.6,498.04
2018,2,15,9,0,855.0,56.0,5.7,9.7,362.0,651.13,552.66
2018,2,15,9,15,880.5,58.5,5.6,10.1,407.0,713.03,600.15
2018,2,15,9,30,906.0,61.0,5.5,10.5,452.0,774.83,645.75
2018,2,15,9,45,923.5,63.0,5.45,10.9,492.0,829.09,684.63
2018,2,15,10,0,941.0,65.0,5.4,11.3,532.0,881.84,721.6
2018,2,15,10,15,955.0,66.0,5.3,11.65,566.0,928.41,753.11
2018,2,15,10,30,969.0,67.0,5.2,12.0,600.0,972.59,782.32
2018,2,15,10,45,981.0,67.0,5.1,12.3,628.0,1010.97,807.02
2018,2,15,11,0,993.0,67.0,5.0,12.6,656.0,1046.31,829.25
2018,2,15,11,15,1000.0,68.0,4.9,12.8,676.0,1074.75,846.67
2018,2,15,11,30,1007.0,69.0,4.8,13.0,696.0,1099.51,861.44
2018,2,15,11,45,1010.5,68.5,4.7,13.2,706.5,1115.02,869.74
2018,2,15,12,0,1014.0,68.0,4.6,13.4,717.0,1126.51,875.38
2018,2,15,12,15,1014.5,68.5,4.55,13.5,719.5,1132.11,878.01
2018,2,15,12,30,1015.0,69.0,4.5,13.6,722.0,1133.55,878.01
2018,2,15,12,45,1013.5,68.5,4.5,13.7,716.0,1127.5,873.68
2018,2,15,13,0,1012.0,68.0,4.5,13.8,710.0,1117.33,866.76
2018,2,15,13,15,1007.5,68.0,4.45,13.9,696.0,1100.73,855.03
2018,2,15,13,30,1003.0,68.0,4.4,14.0,682.0,1080.21,840.81
2018,2,15,13,45,995.5,67.5,4.4,14.05,659.5,1052.38,822.35
2018,2,15,14,0,988.0,67.0,4.4,14.1,637.0,1021.04,801.5
2018,2,15,14,15,975.5,66.0,4.35,14.05,606.0,981.19,774.4
2018,2,15,14,30,963.0,65.0,4.3,14.0,575.0,938.52,745.19
2018,2,15,14,45,947.0,64.0,4.25,14.0,538.0,890.35,711.64
2018,2,15,15,0,931.0,63.0,4.2,14.0,501.0,840.16,676.34
2018,2,15,15,15,895.0,63.5,4.2,14.0,455.0,774.83,629.41
2018,2,15,15,30,859.0,64.0,4.2,14.0,409.0,716.54,587.02
2018,2,15,15,45,819.0,61.5,3.9,13.6,360.5,645.12,532.55
2018,2,15,16,0,779.0,59.0,3.6,13.2,312.0,575.29,476.32
2018,2,15,16,15,724.5,55.5,3.5,12.65,262.0,498.02,412.98
2018,2,15,16,30,670.0,52.0,3.4,12.1,212.0,424.69,350.49
2018,2,15,16,45,620.0,44.5,3.3,11.6,166.5,353.85,287.71
2018,2,15,17,0,570.0,37.0,3.2,11.1,121.0,287.58,226.48
2018,2,15,17,15,442.0,29.5,3.2,10.85,80.0,203.61,147.37
2018,2,15,17,30,314.0,22.0,3.2,10.6,39.0,122.02,0.0
2018,2,15,17,45,157.0,11.0,3.2,10.4,19.5,44.06,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.05,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.1,9.0,27.46,0.0
2018,2,16,7,15,258.0,19.5,1.6,9.4,40.0,100.56,0.0
2018,2,16,7,30,422.0,30.0,1.7,9.7,71.0,192.83,137.32
2018,2,16,7,45,521.5,37.0,1.75,10.0,116.5,262.77,206.17
2018,2,16,8,0,621.0,44.0,1.8,10.3,162.0,347.98,282.06
2018,2,16,8,15,679.5,48.5,1.9,10.6,210.5,419.87,345.67
2018,2,16,8,30,738.0,53.0,2.0,10.9,259.0,496.65,410.97
2018,2,16,8,45,775.0,56.5,2.05,11.25,306.5,563.55,465.86
2018,2,16,9,0,812.0,60.0,2.1,11.6,354.0,632.29,520.1
2018,2,16,9,15,838.5,62.5,2.1,11.9,398.0,693.74,565.55
2018,2,16,9,30,865.0,65.0,2.1,12.2,442.0,747.86,603.36
2018,2,16,9,45,884.0,66.5,2.1,12.5,481.0,801.03,639.63
2018,2,16,10,0,903.0,68.0,2.1,12.8,520.0,852.91,674.23
2018,2,16,10,15,915.5,70.0,2.1,13.05,553.5,898.11,703.61
2018,2,16,10,30,928.0,72.0,2.1,13.3,587.0,940.96,730.98
2018,2,16,10,45,936.5,73.5,2.15,13.5,613.0,976.82,754.0
2018,2,16,11,0,945.0,75.0,2.2,13.7,639.0,1009.61,774.89
2018,2,16,11,15,950.5,75.5,2.2,13.85,657.5,1034.97,790.29
2018,2,16,11,30,956.0,76.0,2.2,14.0,676.0,1056.79,803.42
2018,2,16,11,45,959.0,77.0,2.15,14.2,687.0,1073.04,812.13
2018,2,16,12,0,962.0,78.0,2.1,14.4,698.0,1085.46,818.45
2018,2,16,12,15,963.0,78.0,2.15,14.5,700.5,1090.7,821.95
2018,2,16,12,30,964.0,78.0,2.2,14.6,703.0,1091.98,823.1
2018,2,16,12,45,963.0,78.0,2.2,14.7,697.5,1087.25,819.84
2018,2,16,13,0,962.0,78.0,2.2,14.8,692.0,1078.59,814.23
2018,2,16,13,15,958.5,77.0,2.25,14.85,678.5,1062.3,804.58
2018,2,16,13,30,955.0,76.0,2.3,14.9,665.0,1042.26,792.6
2018,2,16,13,45,948.5,75.0,2.4,14.95,643.0,1015.69,776.85
2018,2,16,14,0,942.0,74.0,2.5,15.0,621.0,985.74,758.74
2018,2,16,14,15,931.0,73.0,2.55,14.95,592.0,948.48,735.2
2018,2,16,14,30,920.0,72.0,2.6,14.9,563.0,908.47,709.55
2018,2,16,14,45,905.0,70.0,2.65,14.85,527.0,861.34,678.5
2018,2,16,15,0,890.0,68.0,2.7,14.8,491.0,812.25,645.55
2018,2,16,15,15,869.0,65.5,2.7,14.8,449.5,756.29,606.49
2018,2,16,15,30,848.0,63.0,2.7,14.8,408.0,706.21,571.08
2018,2,16,15,45,818.0,60.5,2.75,14.45,362.5,642.06,524.28
2018,2,16,16,0,788.0,58.0,2.8,14.1,317.0,578.56,474.8
2018,2,16,16,15,744.5,54.0,2.75,13.6,268.5,506.63,416.55
2018,2,16,16,30,701.0,50.0,2.7,13.1,220.0,437.54,358.2
2018,2,16,16,45,584.5,46.5,2.65,12.6,167.0,341.52,276.17
2018,2,16,17,0,468.0,43.0,2.6,12.1,114.0,254.94,200.33
2018,2,16,17,15,379.5,33.0,2.7,11.85,76.5,184.33,134.13
2018,2,16,17,30,291.0,23.0,2.8,11.6,39.0,116.42,14.23
2018,2,16,17,45,145.5,11.5,2.85,11.35,19.5,41.55,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,9.8,10.0,26.44,0.0
2018,2,17,7,15,251.0,21.0,1.2,10.05,42.0,100.19,0.0
2018,2,17,7,30,412.0,33.0,1.3,10.3,74.0,191.33,137.68
2018,2,17,7,45,510.0,40.0,1.35,10.5,119.5,264.1,206.88
2018,2,17,8,0,608.0,47.0,1.4,10.7,165.0,347.52,280.67
2018,2,17,8,15,667.0,51.5,1.4,11.05,213.5,415.83,340.47
2018,2,17,8,30,726.0,56.0,1.4,11.4,262.0,492.35,404.35
2018,2,17,8,45,765.0,59.0,1.45,11.7,309.5,559.42,458.68
2018,2,17,9,0,804.0,62.0,1.5,12.0,357.0,628.48,512.5
2018,2,17,9,15,831.5,64.0,1.5,12.4,401.0,689.73,556.96
2018,2,17,9,30,859.0,66.0,1.5,12.8,445.0,743.74,593.77
2018,2,17,9,45,879.5,67.5,1.45,13.15,484.5,797.89,629.38
2018,2,17,10,0,900.0,69.0,1.4,13.5,524.0,850.88,663.19
2018,2,17,10,15,913.0,70.5,1.35,13.85,557.0,895.82,690.63
2018,2,17,10,30,926.0,72.0,1.3,14.2,590.0,938.43,715.99
2018,2,17,10,45,935.0,73.0,1.25,14.55,616.0,974.09,736.28
2018,2,17,11,0,944.0,74.0,1.2,14.9,642.0,1006.72,754.34
2018,2,17,11,15,950.0,74.5,1.2,15.15,660.5,1032.55,769.07
2018,2,17,11,30,956.0,75.0,1.2,15.4,679.0,1054.86,781.63
2018,2,17,11,45,959.0,75.5,1.2,15.65,689.5,1070.49,790.01
2018,2,17,12,0,962.0,76.0,1.2,15.9,700.0,1082.28,796.17
2018,2,17,12,15,962.5,76.0,1.3,15.95,702.5,1086.99,800.68
2018,2,17,12,30,963.0,76.0,1.4,16.0,705.0,1087.74,802.88
2018,2,17,12,45,962.0,75.5,1.5,16.05,699.0,1082.37,801.32
2018,2,17,13,0,961.0,75.0,1.6,16.1,693.0,1073.07,797.37
2018,2,17,13,15,956.5,74.5,1.75,16.0,679.0,1056.39,789.94
2018,2,17,13,30,952.0,74.0,1.9,15.9,665.0,1035.98,780.0
2018,2,17,13,45,945.0,73.0,2.0,15.8,643.0,1008.95,764.81
2018,2,17,14,0,938.0,72.0,2.1,15.7,621.0,978.57,747.26
2018,2,17,14,15,927.0,70.5,2.25,15.55,591.5,940.76,725.06
2018,2,17,14,30,916.0,69.0,2.4,15.4,562.0,900.21,700.49
2018,2,17,14,45,901.0,67.5,2.55,15.2,526.5,853.79,671.3
2018,2,17,15,0,886.0,66.0,2.7,15.0,491.0,805.43,639.99
2018,2,17,15,15,866.0,64.0,2.7,15.0,450.0,750.98,602.0
2018,2,17,15,30,846.0,62.0,2.7,15.0,409.0,695.62,562.62
2018,2,17,15,45,815.5,59.5,3.0,14.45,363.5,637.91,522.09
2018,2,17,16,0,785.0,57.0,3.3,13.9,318.0,574.25,473.32
2018,2,17,16,15,739.5,53.5,3.3,13.45,269.5,501.96,414.41
2018,2,17,16,30,694.0,50.0,3.3,13.0,221.0,432.72,355.63
2018,2,17,16,45,622.5,45.0,3.35,12.55,173.0,353.35,286.53
2018,2,17,17,0,551.0,40.0,3.4,12.1,125.0,284.15,223.69
2018,2,17,17,15,416.0,31.5,3.55,11.8,82.5,194.56,142.68
2018,2,17,17,30,281.0,23.0,3.7,11.5,40.0,113.92,28.98
2018,2,17,17,45,140.5,11.5,3.8,11.25,20.0,40.13,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,18,6,45,5.5,3.5,5.7,9.45,3.5,0.0,0.0
2018,2,18,7,0,11.0,7.0,5.9,9.6,7.0,7.86,0.0
2018,2,18,7,15,46.0,23.0,6.3,9.7,27.0,37.71,1.16
2018,2,18,7,30,81.0,39.0,6.7,9.8,47.0,71.31,50.7
2018,2,18,7,45,212.5,54.0,7.1,9.95,92.0,158.23,125.98
2018,2,18,8,0,344.0,69.0,7.5,10.1,137.0,246.86,204.24
2018,2,18,8,15,279.0,85.5,7.55,10.15,150.5,252.13,212.27
2018,2,18,8,30,214.0,102.0,7.6,10.2,164.0,236.87,200.9
2018,2,18,8,45,135.0,121.5,7.65,10.3,163.0,207.97,176.04
2018,2,18,9,0,56.0,141.0,7.7,10.4,162.0,169.02,141.31
2018,2,18,9,15,156.5,158.5,7.7,10.5,226.0,274.98,233.47
2018,2,18,9,30,257.0,176.0,7.7,10.6,290.0,393.46,334.33
2018,2,18,9,45,483.5,148.0,7.7,10.7,386.0,574.23,487.27
2018,2,18,10,0,710.0,120.0,7.7,10.8,482.0,763.87,640.76
2018,2,18,10,15,728.5,125.0,7.8,10.85,516.5,812.46,677.34
2018,2,18,10,30,747.0,130.0,7.9,10.9,551.0,859.63,712.99
2018,2,18,10,45,643.5,165.0,8.0,11.0,539.5,823.22,683.26
2018,2,18,11,0,540.0,200.0,8.1,11.1,528.0,769.79,639.3
2018,2,18,11,15,533.0,208.5,8.2,11.15,540.0,784.57,650.27
2018,2,18,11,30,526.0,217.0,8.3,11.2,552.0,796.78,659.06
2018,2,18,11,45,735.5,155.0,8.45,11.2,631.5,958.22,785.86
2018,2,18,12,0,945.0,93.0,8.6,11.2,711.0,1084.86,881.54
2018,2,18,12,15,884.0,113.0,8.7,11.15,692.5,1063.89,865.67
2018,2,18,12,30,823.0,133.0,8.8,11.1,674.0,1024.06,836.17
2018,2,18,12,45,780.0,144.0,8.95,11.05,653.5,998.19,817.5
2018,2,18,13,0,737.0,155.0,9.1,11.0,633.0,960.62,789.78
2018,2,18,13,15,757.0,147.0,9.15,10.85,629.0,961.9,792.03
2018,2,18,13,30,777.0,139.0,9.2,10.7,625.0,959.26,791.31
2018,2,18,13,45,604.5,178.0,9.3,10.6,548.5,818.26,682.41
2018,2,18,14,0,432.0,217.0,9.4,10.5,472.0,673.79,564.81
2018,2,18,14,15,568.5,175.0,9.45,10.35,493.5,738.8,622.14
2018,2,18,14,30,705.0,133.0,9.5,10.2,515.0,803.47,675.97
2018,2,18,14,45,650.0,135.5,9.6,10.05,470.5,732.98,620.95
2018,2,18,15,0,595.0,138.0,9.7,9.9,426.0,663.61,565.47
2018,2,18,15,15,619.0,121.5,9.7,9.9,399.0,637.77,545.45
2018,2,18,15,30,643.0,105.0,9.7,9.9,372.0,607.68,521.27
2018,2,18,15,45,506.5,109.0,9.7,9.5,304.5,479.69,413.29
2018,2,18,16,0,370.0,113.0,9.7,9.1,237.0,372.57,320.73
2018,2,18,16,15,396.0,94.5,9.6,8.9,209.5,346.5,297.59
2018,2,18,16,30,422.0,76.0,9.5,8.7,182.0,316.8,269.82
2018,2,18,16,45,426.0,63.5,9.45,8.5,150.5,283.54,237.17
2018,2,18,17,0,430.0,51.0,9.4,8.3,119.0,244.95,198.22
2018,2,18,17,15,311.0,39.0,9.35,8.15,79.0,164.08,123.65
2018,2,18,17,30,192.0,27.0,9.3,8.0,39.0,92.98,33.28
2018,2,18,17,45,96.0,13.5,9.25,7.85,19.5,31.65,0.0
2018,2,18,18,0,0.0,0.0,9.2,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,6.95,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,6.65,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,5.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,5.75,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.3,0.0,0.0,0.0
2018,2,19,6,45,12.0,4.0,8.65,5.35,4.0,0.0,0.0
2018,2,19,7,0,24.0,8.0,8.6,5.4,8.0,11.38,0.0
2018,2,19,7,15,145.5,24.0,8.6,5.55,38.5,74.69,19.57
2018,2,19,7,30,267.0,40.0,8.6,5.7,69.0,147.69,111.26
2018,2,19,7,45,423.5,47.0,8.6,5.85,120.5,235.36,191.26
2018,2,19,8,0,580.0,54.0,8.6,6.0,172.0,340.56,286.53
2018,2,19,8,15,644.5,59.5,8.5,6.15,222.0,414.28,355.02
2018,2,19,8,30,709.0,65.0,8.4,6.3,272.0,493.8,426.75
2018,2,19,8,45,752.0,68.5,8.3,6.5,321.0,560.21,485.51
2018,2,19,9,0,795.0,72.0,8.2,6.7,370.0,632.21,547.1
2018,2,19,9,15,824.5,74.0,8.05,6.8,415.0,694.85,598.85
2018,2,19,9,30,854.0,76.0,7.9,6.9,460.0,757.69,648.0
2018,2,19,9,45,875.5,77.0,7.75,7.05,500.0,812.79,689.85
2018,2,19,10,0,897.0,78.0,7.6,7.2,540.0,857.77,723.0
2018,2,19,10,15,909.5,79.5,7.45,7.3,573.0,902.22,755.44
2018,2,19,10,30,922.0,81.0,7.3,7.4,606.0,944.29,785.64
2018,2,19,10,45,930.0,83.0,7.15,7.5,632.0,980.14,810.76
2018,2,19,11,0,938.0,85.0,7.0,7.6,658.0,1012.9,833.34
2018,2,19,11,15,943.5,85.5,6.95,7.65,676.5,1038.14,850.85
2018,2,19,11,30,949.0,86.0,6.9,7.7,695.0,1059.84,865.78
2018,2,19,11,45,953.0,86.0,6.8,7.75,705.5,1075.76,876.18
2018,2,19,12,0,957.0,86.0,6.7,7.8,716.0,1087.88,883.89
2018,2,19,12,15,958.0,86.0,6.75,7.9,718.5,1093.05,887.44
2018,2,19,12,30,959.0,86.0,6.8,8.0,721.0,1094.26,888.3
2018,2,19,12,45,958.5,85.5,6.8,8.05,715.5,1089.38,884.69
2018,2,19,13,0,958.0,85.0,6.8,8.1,710.0,1080.55,878.38
2018,2,19,13,15,954.5,84.5,6.9,8.2,696.5,1064.83,867.59
2018,2,19,13,30,951.0,84.0,7.0,8.3,683.0,1045.35,854.13
2018,2,19,13,45,937.5,84.5,7.1,8.35,658.5,1013.82,831.8
2018,2,19,14,0,924.0,85.0,7.2,8.4,634.0,979.23,807.13
2018,2,19,14,15,921.0,81.5,7.2,8.45,607.0,946.6,783.41
2018,2,19,14,30,918.0,78.0,7.2,8.5,580.0,910.76,757.15
2018,2,19,14,45,904.0,76.5,7.25,8.5,544.5,865.0,723.37
2018,2,19,15,0,890.0,75.0,7.3,8.5,509.0,817.21,687.66
2018,2,19,15,15,869.0,72.5,7.3,8.5,467.0,768.54,650.67
2018,2,19,15,30,848.0,70.0,7.3,8.5,425.0,710.75,605.79
2018,2,19,15,45,819.0,66.5,7.1,8.45,378.5,645.87,552.76
2018,2,19,16,0,790.0,63.0,6.9,8.4,332.0,581.55,497.89
2018,2,19,16,15,738.0,59.0,6.65,8.2,281.0,504.54,431.06
2018,2,19,16,30,686.0,55.0,6.4,8.0,230.0,431.26,365.54
2018,2,19,16,45,627.0,49.0,6.15,7.75,182.5,356.91,297.47
2018,2,19,17,0,568.0,43.0,5.9,7.5,135.0,291.52,235.34
2018,2,19,17,15,445.5,34.5,5.85,7.3,91.5,205.28,155.33
2018,2,19,17,30,323.0,26.0,5.8,7.1,48.0,128.11,57.01
2018,2,19,17,45,172.0,14.5,5.75,6.95,25.0,48.69,0.0
2018,2,19,18,0,21.0,3.0,5.7,6.8,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,6.7,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,20,6,45,14.0,4.0,2.2,5.35,4.5,0.0,0.0
2018,2,20,7,0,28.0,8.0,2.1,5.5,9.0,12.18,0.0
2018,2,20,7,15,170.5,22.5,2.1,5.75,40.5,79.86,30.28
2018,2,20,7,30,313.0,37.0,2.1,6.0,72.0,160.06,120.54
2018,2,20,7,45,454.5,43.0,2.05,6.3,122.5,243.06,195.18
2018,2,20,8,0,596.0,49.0,2.0,6.6,173.0,341.64,281.88
2018,2,20,8,15,664.5,54.0,1.9,6.75,225.0,414.86,346.65
2018,2,20,8,30,733.0,59.0,1.8,6.9,277.0,497.1,416.3
2018,2,20,8,45,600.5,87.5,1.7,7.1,285.5,490.13,411.05
2018,2,20,9,0,468.0,116.0,1.6,7.3,294.0,457.51,384.21
2018,2,20,9,15,394.0,148.0,1.65,7.45,309.5,463.21,387.83
2018,2,20,9,30,320.0,180.0,1.7,7.6,325.0,443.94,370.88
2018,2,20,9,45,461.0,163.5,1.75,7.8,392.5,571.5,473.24
2018,2,20,10,0,602.0,147.0,1.8,8.0,460.0,700.19,571.8
2018,2,20,10,15,760.5,114.0,1.95,8.1,534.0,826.18,663.76
2018,2,20,10,30,919.0,81.0,2.1,8.2,608.0,940.79,744.42
2018,2,20,10,45,926.5,82.0,2.3,8.35,633.5,974.89,767.67
2018,2,20,11,0,934.0,83.0,2.5,8.5,659.0,1005.88,789.64
2018,2,20,11,15,939.5,84.0,2.6,8.55,677.5,1031.63,807.23
2018,2,20,11,30,945.0,85.0,2.7,8.6,696.0,1053.85,822.52
2018,2,20,11,45,947.0,86.0,2.8,8.65,706.0,1068.9,833.02
2018,2,20,12,0,949.0,87.0,2.9,8.7,716.0,1080.11,841.12
2018,2,20,12,15,950.0,86.5,3.1,8.7,718.0,1084.62,846.01
2018,2,20,12,30,951.0,86.0,3.3,8.7,720.0,1085.2,848.33
2018,2,20,12,45,950.5,85.5,3.45,8.7,714.5,1080.32,846.51
2018,2,20,13,0,950.0,85.0,3.6,8.7,709.0,1071.52,842.11
2018,2,20,13,15,946.0,84.0,3.75,8.7,695.0,1054.75,832.22
2018,2,20,13,30,942.0,83.0,3.9,8.7,681.0,1034.28,819.78
2018,2,20,13,45,935.0,82.0,4.1,8.65,659.0,1007.33,803.18
2018,2,20,14,0,928.0,81.0,4.3,8.6,637.0,977.05,784.65
2018,2,20,14,15,902.0,83.0,4.4,8.55,602.5,929.96,752.72
2018,2,20,14,30,876.0,85.0,4.5,8.5,568.0,890.86,726.36
2018,2,20,14,45,585.5,135.0,4.65,8.4,449.0,676.03,564.27
2018,2,20,15,0,295.0,185.0,4.8,8.3,330.0,443.89,374.9
2018,2,20,15,15,199.5,160.5,4.8,8.3,255.0,331.21,281.26
2018,2,20,15,30,104.0,136.0,4.8,8.3,180.0,211.2,178.82
2018,2,20,15,45,168.5,135.0,4.9,8.05,197.0,249.4,213.03
2018,2,20,16,0,233.0,134.0,5.0,7.8,214.0,294.5,251.85
2018,2,20,16,15,169.5,113.0,4.9,7.6,166.5,211.6,179.95
2018,2,20,16,30,106.0,92.0,4.8,7.4,119.0,148.33,124.26
2018,2,20,16,45,77.5,72.0,4.7,7.2,89.5,109.1,89.23
2018,2,20,17,0,49.0,52.0,4.6,7.0,60.0,73.0,56.91
2018,2,20,17,15,39.5,35.5,4.5,6.9,40.5,50.62,36.14
2018,2,20,17,30,30.0,19.0,4.4,6.8,21.0,27.72,10.52
2018,2,20,17,45,25.5,11.0,4.3,6.7,11.5,14.12,0.0
2018,2,20,18,0,21.0,3.0,4.2,6.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,4.15,6.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,6,45,6.5,4.0,1.75,6.55,4.0,0.0,0.0
2018,2,21,7,0,13.0,8.0,1.8,6.6,8.0,9.01,0.0
2018,2,21,7,15,162.5,23.5,1.95,6.7,42.0,79.03,36.59
2018,2,21,7,30,312.0,39.0,2.1,6.8,76.0,160.89,121.57
2018,2,21,7,45,437.0,46.0,2.25,6.95,124.0,238.49,191.52
2018,2,21,8,0,562.0,53.0,2.4,7.1,172.0,329.83,272.54
2018,2,21,8,15,632.5,58.0,2.45,7.15,223.5,404.78,339.18
2018,2,21,8,30,703.0,63.0,2.5,7.2,275.0,483.68,407.22
2018,2,21,8,45,744.0,66.0,2.5,7.3,323.0,551.05,463.57
2018,2,21,9,0,785.0,69.0,2.5,7.4,371.0,620.6,519.75
2018,2,21,9,15,815.5,70.5,2.5,7.65,416.0,682.74,567.53
2018,2,21,9,30,846.0,72.0,2.5,7.9,461.0,745.22,612.75
2018,2,21,9,45,869.5,73.0,2.55,8.15,501.5,793.41,646.59
2018,2,21,10,0,893.0,74.0,2.6,8.4,542.0,848.0,684.73
2018,2,21,10,15,906.0,75.5,2.4,8.65,575.5,892.75,712.91
2018,2,21,10,30,919.0,77.0,2.2,8.9,609.0,935.17,738.65
2018,2,21,10,45,927.5,78.5,2.05,9.15,635.0,970.8,759.49
2018,2,21,11,0,936.0,80.0,1.9,9.4,661.0,1003.37,777.78
2018,2,21,11,15,941.5,81.0,1.55,9.55,679.5,1029.15,788.14
2018,2,21,11,30,947.0,82.0,1.2,9.7,698.0,1051.39,794.88
2018,2,21,11,45,936.0,87.0,0.85,9.85,704.0,1058.15,790.19
2018,2,21,12,0,925.0,92.0,0.5,10.0,710.0,1060.79,782.09
2018,2,21,12,15,925.5,92.5,0.7,10.15,712.5,1065.85,789.82
2018,2,21,12,30,926.0,93.0,0.9,10.3,715.0,1067.08,795.01
2018,2,21,12,45,937.0,89.0,1.15,10.4,713.5,1069.81,802.27
2018,2,21,13,0,948.0,85.0,1.4,10.5,712.0,1068.49,806.49
2018,2,21,13,15,942.5,84.5,1.6,10.55,697.5,1050.82,798.85
2018,2,21,13,30,937.0,84.0,1.8,10.6,683.0,1029.49,788.62
2018,2,21,13,45,927.5,84.0,2.05,10.7,660.5,1001.4,773.94
2018,2,21,14,0,918.0,84.0,2.3,10.8,638.0,970.11,756.48
2018,2,21,14,15,906.0,83.0,2.35,10.75,608.5,932.37,732.31
2018,2,21,14,30,894.0,82.0,2.4,10.7,579.0,892.0,706.06
2018,2,21,14,45,877.0,80.5,2.5,10.65,542.5,844.46,674.7
2018,2,21,15,0,860.0,79.0,2.6,10.6,506.0,803.4,647.53
2018,2,21,15,15,839.0,76.5,2.6,10.6,464.5,747.64,608.01
