Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.5,3.1,9.2,3.5,0.0,0.0
2018,3,14,6,30,15.0,7.0,3.3,9.6,7.0,6.46,0.0
2018,3,14,6,45,7.5,16.5,3.5,9.95,16.5,13.98,2.16
2018,3,14,7,0,0.0,26.0,3.7,10.3,26.0,19.85,10.87
2018,3,14,7,15,0.5,39.5,3.95,10.4,39.5,30.39,20.38
2018,3,14,7,30,1.0,53.0,4.2,10.5,53.0,41.26,30.05
2018,3,14,7,45,28.5,80.0,4.45,10.6,89.0,77.96,61.54
2018,3,14,8,0,56.0,107.0,4.7,10.7,125.0,116.03,94.37
2018,3,14,8,15,63.0,134.0,4.75,10.65,157.0,147.56,121.57
2018,3,14,8,30,70.0,161.0,4.8,10.6,189.0,180.15,149.3
2018,3,14,8,45,38.0,148.5,4.85,10.6,164.0,151.31,124.44
2018,3,14,9,0,6.0,136.0,4.9,10.6,139.0,112.16,90.47
2018,3,14,9,15,3.0,106.0,4.9,10.55,107.5,84.59,66.84
2018,3,14,9,30,0.0,76.0,4.9,10.5,76.0,58.44,44.37
2018,3,14,9,45,6.5,111.0,4.85,10.45,115.0,91.51,72.52
2018,3,14,10,0,13.0,146.0,4.8,10.4,154.0,126.31,101.85
2018,3,14,10,15,116.5,217.5,4.7,10.4,296.5,310.35,256.88
2018,3,14,10,30,220.0,289.0,4.6,10.4,439.0,479.74,394.0
2018,3,14,10,45,400.0,261.5,4.5,10.4,546.0,664.71,540.59
2018,3,14,11,0,580.0,234.0,4.4,10.4,653.0,817.57,657.74
2018,3,14,11,15,652.5,210.0,4.3,10.35,691.5,884.14,706.25
2018,3,14,11,30,725.0,186.0,4.2,10.3,730.0,942.26,746.83
2018,3,14,11,45,615.5,232.5,4.05,10.3,698.5,889.26,705.6
2018,3,14,12,0,506.0,279.0,3.9,10.3,667.0,825.66,655.79
2018,3,14,12,15,310.0,314.5,3.85,10.35,552.5,645.64,517.57
2018,3,14,12,30,114.0,350.0,3.8,10.4,438.0,463.84,372.93
2018,3,14,12,45,191.5,351.0,3.7,10.45,496.5,540.94,435.72
2018,3,14,13,0,269.0,352.0,3.6,10.5,555.0,639.08,511.64
2018,3,14,13,15,291.5,341.5,3.6,10.5,557.5,645.3,516.78
2018,3,14,13,30,314.0,331.0,3.6,10.5,560.0,649.46,520.96
2018,3,14,13,45,318.0,313.0,3.55,10.55,539.0,626.31,504.04
2018,3,14,14,0,322.0,295.0,3.5,10.6,518.0,601.68,486.1
2018,3,14,14,15,580.0,201.5,3.55,10.6,582.0,740.33,598.25
2018,3,14,14,30,838.0,108.0,3.6,10.6,646.0,842.81,676.5
2018,3,14,14,45,879.5,89.5,3.6,10.6,626.0,815.57,656.99
2018,3,14,15,0,921.0,71.0,3.6,10.6,606.0,791.18,640.56
2018,3,14,15,15,905.0,69.0,3.6,10.6,562.5,737.31,601.8
2018,3,14,15,30,889.0,67.0,3.6,10.6,519.0,682.07,560.45
2018,3,14,15,45,866.0,65.0,3.8,10.55,471.0,621.43,513.2
2018,3,14,16,0,843.0,63.0,4.0,10.5,423.0,560.76,464.21
2018,3,14,16,15,782.0,64.5,4.0,10.35,366.5,487.77,403.22
2018,3,14,16,30,721.0,66.0,4.0,10.2,310.0,415.33,341.09
2018,3,14,16,45,604.5,67.0,4.0,10.1,248.5,326.04,264.14
2018,3,14,17,0,488.0,68.0,4.0,10.0,187.0,247.89,195.85
2018,3,14,17,15,314.0,59.5,3.95,9.75,129.0,154.52,117.01
2018,3,14,17,30,140.0,51.0,3.9,9.5,71.0,81.86,58.27
2018,3,14,17,45,111.0,33.5,3.85,9.25,45.5,51.38,30.42
2018,3,14,18,0,82.0,16.0,3.8,9.0,20.0,23.7,0.0
2018,3,14,18,15,41.0,8.0,3.85,8.95,10.0,6.29,0.0
2018,3,14,18,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,15,6,15,20.5,3.5,3.6,8.2,4.0,0.0,0.0
2018,3,15,6,30,41.0,7.0,3.8,8.6,8.0,8.07,0.0
2018,3,15,6,45,121.0,18.0,4.05,9.0,31.0,35.52,13.44
2018,3,15,7,0,201.0,29.0,4.3,9.4,54.0,71.47,45.89
2018,3,15,7,15,151.5,32.5,4.55,9.6,56.5,75.87,54.26
2018,3,15,7,30,102.0,36.0,4.8,9.8,59.0,67.96,50.79
2018,3,15,7,45,51.0,40.5,5.05,10.0,52.0,55.28,41.78
2018,3,15,8,0,0.0,45.0,5.3,10.2,45.0,34.39,24.32
2018,3,15,8,15,19.0,88.5,5.45,10.3,96.5,82.79,66.21
2018,3,15,8,30,38.0,132.0,5.6,10.4,148.0,133.91,110.02
2018,3,15,8,45,29.0,110.0,5.7,10.5,123.0,109.63,89.08
2018,3,15,9,0,20.0,88.0,5.8,10.6,98.0,85.55,68.26
2018,3,15,9,15,11.5,103.5,5.9,10.7,109.5,88.41,70.29
2018,3,15,9,30,3.0,119.0,6.0,10.8,121.0,95.33,75.69
2018,3,15,9,45,2.5,123.5,6.15,10.9,125.0,98.7,78.28
2018,3,15,10,0,2.0,128.0,6.3,11.0,129.0,102.04,80.87
2018,3,15,10,15,2.5,127.0,6.4,11.1,128.5,101.66,80.38
2018,3,15,10,30,3.0,126.0,6.5,11.2,128.0,101.34,79.96
2018,3,15,10,45,15.5,178.5,6.65,11.3,189.5,157.18,126.82
2018,3,15,11,0,28.0,231.0,6.8,11.4,251.0,231.61,188.35
2018,3,15,11,15,48.5,254.5,6.9,11.45,290.5,274.91,224.24
2018,3,15,11,30,69.0,278.0,7.0,11.5,330.0,319.07,260.61
2018,3,15,11,45,51.5,261.0,7.15,11.5,300.0,285.65,232.76
2018,3,15,12,0,34.0,244.0,7.3,11.5,270.0,251.92,204.63
2018,3,15,12,15,40.0,260.0,7.3,11.45,291.0,273.76,222.67
2018,3,15,12,30,46.0,276.0,7.3,11.4,312.0,295.6,240.63
2018,3,15,12,45,109.0,281.0,7.35,11.4,364.5,384.99,315.37
2018,3,15,13,0,172.0,286.0,7.4,11.4,417.0,450.57,370.2
2018,3,15,13,15,221.5,310.5,7.35,11.4,475.5,543.56,445.07
2018,3,15,13,30,271.0,335.0,7.3,11.4,534.0,611.2,499.28
2018,3,15,13,45,255.0,325.0,7.25,11.35,508.0,578.82,473.73
2018,3,15,14,0,239.0,315.0,7.2,11.3,482.0,525.58,432.09
2018,3,15,14,15,304.0,286.5,7.15,11.3,489.0,564.65,465.44
2018,3,15,14,30,369.0,258.0,7.1,11.3,496.0,578.11,478.36
2018,3,15,14,45,260.5,254.5,7.05,11.3,418.0,472.69,391.93
2018,3,15,15,0,152.0,251.0,7.0,11.3,340.0,358.22,297.11
2018,3,15,15,15,95.5,208.5,7.0,11.3,263.0,253.13,210.0
2018,3,15,15,30,39.0,166.0,7.0,11.3,186.0,170.03,139.7
2018,3,15,15,45,60.0,161.5,6.95,11.25,189.0,177.43,146.67
2018,3,15,16,0,81.0,157.0,6.9,11.2,192.0,182.77,151.57
2018,3,15,16,15,48.5,128.0,6.75,11.1,148.0,134.68,110.47
2018,3,15,16,30,16.0,99.0,6.6,11.0,104.0,85.64,68.4
2018,3,15,16,45,8.0,78.0,6.5,10.9,80.5,64.2,49.96
2018,3,15,17,0,0.0,57.0,6.4,10.8,57.0,43.92,32.43
2018,3,15,17,15,0.0,42.5,6.25,10.7,42.5,32.51,22.37
2018,3,15,17,30,0.0,28.0,6.1,10.6,28.0,21.36,12.47
2018,3,15,17,45,0.0,17.5,5.95,10.5,17.5,13.32,4.96
2018,3,15,18,0,0.0,7.0,5.8,10.4,7.0,5.31,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.35,3.5,2.75,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,9.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,9.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.2,8.75,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.4,8.8,5.0,3.93,0.0
2018,3,16,6,45,0.0,16.0,4.6,8.8,16.0,12.18,2.96
2018,3,16,7,0,0.0,27.0,4.8,8.8,27.0,20.61,11.75
2018,3,16,7,15,1.0,44.5,4.9,8.8,44.5,34.56,24.18
2018,3,16,7,30,2.0,62.0,5.0,8.8,62.0,48.99,37.01
2018,3,16,7,45,2.0,63.5,5.1,8.75,64.0,49.74,37.84
2018,3,16,8,0,2.0,65.0,5.2,8.7,66.0,50.71,38.71
2018,3,16,8,15,3.5,76.0,5.25,8.75,77.5,60.27,46.97
2018,3,16,8,30,5.0,87.0,5.3,8.8,89.0,70.06,55.34
2018,3,16,8,45,141.0,137.0,5.35,8.85,207.0,212.03,178.55
2018,3,16,9,0,277.0,187.0,5.4,8.9,325.0,370.07,312.06
2018,3,16,9,15,395.5,186.5,5.4,9.0,403.0,482.53,405.21
2018,3,16,9,30,514.0,186.0,5.4,9.1,481.0,590.26,492.87
2018,3,16,9,45,347.0,217.0,5.4,9.25,422.0,496.07,413.85
2018,3,16,10,0,180.0,248.0,5.4,9.4,363.0,387.4,321.87
2018,3,16,10,15,115.0,237.5,5.45,9.55,312.5,327.91,271.52
2018,3,16,10,30,50.0,227.0,5.5,9.7,262.0,245.37,201.55
2018,3,16,10,45,254.0,251.0,5.6,9.8,436.0,496.49,410.84
2018,3,16,11,0,458.0,275.0,5.7,9.9,610.0,741.41,604.87
2018,3,16,11,15,527.5,227.5,5.8,10.0,622.0,770.36,628.31
2018,3,16,11,30,597.0,180.0,5.9,10.1,634.0,808.09,658.88
2018,3,16,11,45,453.5,244.5,6.05,10.2,591.5,731.33,596.22
2018,3,16,12,0,310.0,309.0,6.2,10.3,549.0,635.94,518.53
2018,3,16,12,15,614.0,211.0,6.25,10.3,687.5,871.05,707.25
2018,3,16,12,30,918.0,113.0,6.3,10.3,826.0,1045.83,836.8
2018,3,16,12,45,862.0,135.0,6.4,10.3,799.5,1023.24,820.14
2018,3,16,13,0,806.0,157.0,6.5,10.3,773.0,982.35,791.02
2018,3,16,13,15,843.0,139.0,6.5,10.3,772.0,987.95,795.91
2018,3,16,13,30,880.0,121.0,6.5,10.3,771.0,988.01,796.64
2018,3,16,13,45,900.5,109.0,6.55,10.25,756.5,961.97,778.53
2018,3,16,14,0,921.0,97.0,6.6,10.2,742.0,944.2,766.77
2018,3,16,14,15,904.0,97.5,6.55,10.15,708.5,902.52,736.45
2018,3,16,14,30,887.0,98.0,6.5,10.1,675.0,858.51,704.31
2018,3,16,14,45,807.0,116.0,6.5,10.05,618.5,789.31,652.62
2018,3,16,15,0,727.0,134.0,6.5,10.0,562.0,717.4,597.07
2018,3,16,15,15,724.0,121.5,6.5,10.0,521.5,668.41,558.8
2018,3,16,15,30,721.0,109.0,6.5,10.0,481.0,617.45,518.04
2018,3,16,15,45,698.5,103.5,6.3,9.85,436.5,560.03,470.64
2018,3,16,16,0,676.0,98.0,6.1,9.7,392.0,503.0,422.51
2018,3,16,16,15,691.5,83.5,5.85,9.6,352.5,456.96,382.18
2018,3,16,16,30,707.0,69.0,5.6,9.5,313.0,407.0,336.97
2018,3,16,16,45,658.5,64.0,5.4,9.35,262.5,339.9,276.46
2018,3,16,17,0,610.0,59.0,5.2,9.2,212.0,276.65,218.13
2018,3,16,17,15,492.5,52.0,5.0,9.0,157.0,197.35,148.02
2018,3,16,17,30,375.0,45.0,4.8,8.8,102.0,131.9,91.45
2018,3,16,17,45,256.0,33.0,4.6,8.6,65.0,76.32,45.21
2018,3,16,18,0,137.0,21.0,4.4,8.4,28.0,32.19,0.0
2018,3,16,18,15,68.5,10.5,4.4,8.35,14.0,9.97,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,17,6,15,6.5,6.0,1.75,8.1,6.0,0.0,0.0
2018,3,17,6,30,13.0,12.0,1.8,8.3,12.0,10.22,0.0
2018,3,17,6,45,33.5,29.5,1.85,8.45,33.0,30.69,15.97
2018,3,17,7,0,54.0,47.0,1.9,8.6,54.0,52.69,36.75
2018,3,17,7,15,115.5,66.0,1.9,8.65,90.0,88.96,66.99
2018,3,17,7,30,177.0,85.0,1.9,8.7,126.0,138.86,109.88
2018,3,17,7,45,291.0,94.5,1.95,8.8,182.0,210.34,170.58
2018,3,17,8,0,405.0,104.0,2.0,8.9,238.0,288.32,236.95
2018,3,17,8,15,422.0,121.0,2.0,8.95,280.5,338.68,280.37
2018,3,17,8,30,439.0,138.0,2.0,9.0,323.0,390.23,323.62
2018,3,17,8,45,573.5,125.5,2.0,9.05,396.5,491.15,405.77
2018,3,17,9,0,708.0,113.0,2.0,9.1,470.0,597.63,489.87
2018,3,17,9,15,782.0,102.5,2.0,9.2,528.5,671.17,546.24
2018,3,17,9,30,856.0,92.0,2.0,9.3,587.0,751.21,605.42
2018,3,17,9,45,860.0,98.0,2.0,9.45,623.0,797.55,636.68
2018,3,17,10,0,864.0,104.0,2.0,9.6,659.0,841.29,665.95
2018,3,17,10,15,877.0,105.0,2.05,9.65,692.0,884.46,695.23
2018,3,17,10,30,890.0,106.0,2.1,9.7,725.0,914.47,715.08
2018,3,17,10,45,874.5,117.0,2.1,9.8,743.0,948.21,736.94
2018,3,17,11,0,859.0,128.0,2.1,9.9,761.0,966.77,748.21
2018,3,17,11,15,726.5,177.5,2.2,9.95,721.0,917.46,714.09
2018,3,17,11,30,594.0,227.0,2.3,10.0,681.0,850.38,666.32
2018,3,17,11,45,332.0,259.0,2.35,10.05,513.5,625.39,497.92
2018,3,17,12,0,70.0,291.0,2.4,10.1,346.0,333.1,267.86
2018,3,17,12,15,165.5,291.5,2.55,10.15,421.0,451.09,364.86
2018,3,17,12,30,261.0,292.0,2.7,10.2,496.0,568.67,457.12
2018,3,17,12,45,354.0,300.0,2.85,10.2,574.0,666.94,532.95
2018,3,17,13,0,447.0,308.0,3.0,10.2,652.0,783.32,620.08
2018,3,17,13,15,497.0,282.5,3.15,10.2,657.5,798.86,633.17
2018,3,17,13,30,547.0,257.0,3.3,10.2,663.0,810.08,643.98
2018,3,17,13,45,609.0,223.0,3.45,10.2,662.5,826.14,658.61
2018,3,17,14,0,671.0,189.0,3.6,10.2,662.0,831.38,665.42
2018,3,17,14,15,772.0,145.5,3.6,10.2,667.5,852.31,681.97
2018,3,17,14,30,873.0,102.0,3.6,10.2,673.0,857.84,687.1
2018,3,17,14,45,873.5,96.0,3.6,10.15,640.0,818.35,659.49
2018,3,17,15,0,874.0,90.0,3.6,10.1,607.0,768.45,624.16
2018,3,17,15,15,856.0,87.5,3.6,10.1,563.5,721.03,589.84
2018,3,17,15,30,838.0,85.0,3.6,10.1,520.0,665.19,546.69
2018,3,17,15,45,817.5,81.0,3.45,10.0,473.0,605.48,499.12
2018,3,17,16,0,797.0,77.0,3.3,9.9,426.0,545.62,450.13
2018,3,17,16,15,768.0,72.0,3.2,9.75,375.5,480.58,395.73
2018,3,17,16,30,739.0,67.0,3.1,9.6,325.0,417.01,340.78
2018,3,17,16,45,692.0,61.5,3.0,9.45,272.5,347.67,279.58
2018,3,17,17,0,645.0,56.0,2.9,9.3,220.0,283.03,220.85
2018,3,17,17,15,562.5,50.0,2.8,9.05,169.0,212.56,157.69
2018,3,17,17,30,480.0,44.0,2.7,8.8,118.0,151.51,103.41
2018,3,17,17,45,345.5,33.5,2.6,8.55,76.0,88.72,51.77
2018,3,17,18,0,211.0,23.0,2.5,8.3,34.0,40.48,0.0
2018,3,17,18,15,105.5,11.5,2.45,8.25,17.0,11.31,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,15,29.0,8.0,1.2,7.8,9.0,0.0,0.0
2018,3,18,6,30,58.0,16.0,1.3,7.9,18.0,16.02,0.0
2018,3,18,6,45,126.5,32.5,1.4,8.05,47.0,47.19,25.82
2018,3,18,7,0,195.0,49.0,1.5,8.2,76.0,88.19,60.94
2018,3,18,7,15,271.0,63.0,1.6,8.4,118.0,134.66,100.49
2018,3,18,7,30,347.0,77.0,1.7,8.6,160.0,190.55,149.2
2018,3,18,7,45,384.5,91.0,1.8,8.8,203.5,241.16,194.56
2018,3,18,8,0,422.0,105.0,1.9,9.0,247.0,295.82,242.55
2018,3,18,8,15,533.0,103.5,2.0,9.3,311.5,381.2,314.21
2018,3,18,8,30,644.0,102.0,2.1,9.6,376.0,472.57,389.22
2018,3,18,8,45,543.0,139.0,2.15,9.85,388.5,478.07,393.75
2018,3,18,9,0,442.0,176.0,2.2,10.1,401.0,478.76,393.48
2018,3,18,9,15,349.5,216.0,2.25,10.35,403.5,462.16,378.95
2018,3,18,9,30,257.0,256.0,2.3,10.6,406.0,451.12,367.91
2018,3,18,9,45,246.0,276.5,2.3,10.85,427.5,475.52,385.78
2018,3,18,10,0,235.0,297.0,2.3,11.1,449.0,480.4,388.38
2018,3,18,10,15,232.5,312.5,2.25,11.25,469.0,502.87,404.56
2018,3,18,10,30,230.0,328.0,2.2,11.4,489.0,524.43,419.75
2018,3,18,10,45,198.0,344.0,2.1,11.55,486.0,518.7,413.2
2018,3,18,11,0,166.0,360.0,2.0,11.7,483.0,510.63,405.06
2018,3,18,11,15,213.0,363.5,1.95,11.7,525.0,562.88,445.09
2018,3,18,11,30,260.0,367.0,1.9,11.7,567.0,638.29,500.65
2018,3,18,11,45,304.5,360.0,1.85,11.75,597.0,678.31,529.74
2018,3,18,12,0,349.0,353.0,1.8,11.8,627.0,717.57,558.21
2018,3,18,12,15,239.5,364.0,1.85,11.75,552.0,621.7,486.0
2018,3,18,12,30,130.0,375.0,1.9,11.7,477.0,501.26,394.79
2018,3,18,12,45,93.5,359.0,1.95,11.65,432.0,424.67,337.05
2018,3,18,13,0,57.0,343.0,2.0,11.6,387.0,371.61,295.72
2018,3,18,13,15,39.5,310.5,2.0,11.55,340.5,320.74,256.1
2018,3,18,13,30,22.0,278.0,2.0,11.5,294.0,251.28,201.12
2018,3,18,13,45,19.5,264.0,2.05,11.45,278.0,235.97,189.34
2018,3,18,14,0,17.0,250.0,2.1,11.4,262.0,220.81,177.44
2018,3,18,14,15,14.0,234.5,2.05,11.35,244.0,204.07,164.12
2018,3,18,14,30,11.0,219.0,2.0,11.3,226.0,187.59,150.97
2018,3,18,14,45,10.5,205.5,1.95,11.2,212.0,175.17,141.18
2018,3,18,15,0,10.0,192.0,1.9,11.1,198.0,162.85,131.43
2018,3,18,15,15,31.0,201.0,1.9,11.1,217.5,197.85,161.15
2018,3,18,15,30,52.0,210.0,1.9,11.1,237.0,219.69,179.73
2018,3,18,15,45,95.5,193.0,1.6,10.95,237.0,227.9,187.36
2018,3,18,16,0,139.0,176.0,1.3,10.8,237.0,242.44,199.55
2018,3,18,16,15,109.0,153.5,1.15,10.65,198.0,197.62,162.19
2018,3,18,16,30,79.0,131.0,1.0,10.5,159.0,147.94,120.61
2018,3,18,16,45,102.5,115.0,0.85,10.4,145.0,145.46,117.81
2018,3,18,17,0,126.0,99.0,0.7,10.3,131.0,131.99,104.78
2018,3,18,17,15,149.0,77.5,0.75,10.25,107.0,115.34,88.27
2018,3,18,17,30,172.0,56.0,0.8,10.2,83.0,89.68,63.44
2018,3,18,17,45,111.0,38.5,0.85,10.1,53.5,53.03,32.93
2018,3,18,18,0,50.0,21.0,0.9,10.0,24.0,22.72,0.0
2018,3,18,18,15,25.0,10.5,0.95,10.0,12.0,8.71,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,19,6,15,92.0,10.0,2.9,7.2,14.0,7.87,0.0
2018,3,19,6,30,184.0,20.0,3.0,7.6,28.0,29.9,0.0
2018,3,19,6,45,340.0,30.0,3.1,8.05,70.0,75.28,40.0
2018,3,19,7,0,496.0,40.0,3.2,8.5,112.0,138.05,90.22
2018,3,19,7,15,576.0,47.5,3.35,8.8,163.5,198.99,144.15
2018,3,19,7,30,656.0,55.0,3.5,9.1,215.0,269.28,207.48
2018,3,19,7,45,601.0,72.0,3.65,9.45,245.0,307.75,246.78
2018,3,19,8,0,546.0,89.0,3.8,9.8,275.0,338.67,277.52
2018,3,19,8,15,465.0,120.5,4.0,10.2,296.0,357.49,296.13
2018,3,19,8,30,384.0,152.0,4.2,10.6,317.0,371.86,309.16
2018,3,19,8,45,384.5,173.0,4.45,10.95,354.5,415.3,345.17
2018,3,19,9,0,385.0,194.0,4.7,11.3,392.0,444.07,368.69
2018,3,19,9,15,431.0,200.5,4.5,11.6,440.0,517.56,426.81
2018,3,19,9,30,477.0,207.0,4.3,11.9,488.0,580.02,474.86
2018,3,19,9,45,580.0,186.0,4.05,12.2,549.0,661.94,537.83
2018,3,19,10,0,683.0,165.0,3.8,12.5,610.0,758.49,609.81
2018,3,19,10,15,684.5,173.0,3.7,12.75,637.5,793.68,633.53
2018,3,19,10,30,686.0,181.0,3.6,13.0,665.0,826.31,655.32
2018,3,19,10,45,534.0,250.0,3.5,13.25,634.5,768.96,607.94
2018,3,19,11,0,382.0,319.0,3.4,13.5,604.0,690.03,545.02
2018,3,19,11,15,405.5,318.5,3.35,13.7,627.0,720.37,567.4
2018,3,19,11,30,429.0,318.0,3.3,13.9,650.0,769.94,602.33
2018,3,19,11,45,553.5,270.0,3.3,14.1,703.0,850.72,662.67
2018,3,19,12,0,678.0,222.0,3.3,14.3,756.0,937.6,725.56
2018,3,19,12,15,725.0,201.5,3.15,14.5,773.0,965.85,742.65
2018,3,19,12,30,772.0,181.0,3.0,14.7,790.0,989.8,757.13
2018,3,19,12,45,569.0,261.5,2.8,14.85,708.0,858.81,661.86
2018,3,19,13,0,366.0,342.0,2.6,15.0,626.0,714.99,554.19
2018,3,19,13,15,350.5,338.5,2.5,15.05,606.5,690.47,537.0
2018,3,19,13,30,335.0,335.0,2.4,15.1,587.0,664.81,518.04
2018,3,19,13,45,276.5,335.0,2.25,15.15,538.5,602.41,470.88
2018,3,19,14,0,218.0,335.0,2.1,15.2,490.0,521.58,410.07
2018,3,19,14,15,344.5,287.5,2.0,15.0,520.5,593.89,468.01
2018,3,19,14,30,471.0,240.0,1.9,14.8,551.0,656.05,516.08
2018,3,19,14,45,372.0,251.5,1.85,14.6,488.5,551.64,437.5
2018,3,19,15,0,273.0,263.0,1.8,14.4,426.0,472.32,376.88
2018,3,19,15,15,245.5,246.0,1.8,14.4,385.0,422.28,339.05
2018,3,19,15,30,218.0,229.0,1.8,14.4,344.0,360.41,291.24
2018,3,19,15,45,251.5,198.5,1.7,14.0,319.5,352.01,285.69
2018,3,19,16,0,285.0,168.0,1.6,13.6,295.0,326.16,265.53
2018,3,19,16,15,346.5,141.0,1.55,13.35,277.0,313.9,255.28
2018,3,19,16,30,408.0,114.0,1.5,13.1,259.0,304.59,245.79
2018,3,19,16,45,408.0,96.5,1.45,12.9,222.0,261.54,208.03
2018,3,19,17,0,408.0,79.0,1.4,12.7,185.0,218.02,168.71
2018,3,19,17,15,340.0,66.0,1.45,12.4,141.0,160.29,118.85
2018,3,19,17,30,272.0,53.0,1.5,12.1,97.0,110.81,76.57
2018,3,19,17,45,184.5,37.0,1.55,11.8,62.0,64.43,39.01
2018,3,19,18,0,97.0,21.0,1.6,11.5,27.0,27.45,2.39
2018,3,19,18,15,48.5,10.5,1.8,11.3,13.5,8.95,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,2.45,10.75,1.5,1.18,0.0
2018,3,20,6,30,0.0,3.0,2.9,10.7,3.0,2.27,0.0
2018,3,20,6,45,0.0,4.5,3.3,10.6,4.5,3.4,0.0
2018,3,20,7,0,0.0,6.0,3.7,10.5,6.0,4.54,0.0
2018,3,20,7,15,0.0,9.5,4.1,10.5,9.5,7.2,0.57
2018,3,20,7,30,0.0,13.0,4.5,10.5,13.0,9.87,2.94
2018,3,20,7,45,0.0,26.5,4.85,10.5,26.5,20.18,11.95
2018,3,20,8,0,0.0,40.0,5.2,10.5,40.0,30.54,20.94
2018,3,20,8,15,0.0,42.0,5.3,10.55,42.0,32.09,22.22
2018,3,20,8,30,0.0,44.0,5.4,10.6,44.0,33.65,23.48
2018,3,20,8,45,0.0,64.5,5.45,10.65,64.5,49.48,36.99
2018,3,20,9,0,0.0,85.0,5.5,10.7,85.0,65.38,50.44
2018,3,20,9,15,0.0,87.5,5.6,10.8,87.5,67.35,51.93
2018,3,20,9,30,0.0,90.0,5.7,10.9,90.0,69.32,53.43
2018,3,20,9,45,0.0,110.0,5.75,10.95,110.0,85.45,66.89
2018,3,20,10,0,0.0,130.0,5.8,11.0,130.0,101.85,80.48
2018,3,20,10,15,0.0,132.0,5.85,11.0,132.0,103.49,81.68
2018,3,20,10,30,0.0,134.0,5.9,11.0,134.0,105.14,82.92
2018,3,20,10,45,1.5,153.0,5.9,11.05,154.0,122.31,97.14
2018,3,20,11,0,3.0,172.0,5.9,11.1,174.0,139.74,111.49
2018,3,20,11,15,2.5,161.5,6.0,11.15,163.5,130.47,103.67
2018,3,20,11,30,2.0,151.0,6.1,11.2,153.0,121.27,95.94
2018,3,20,11,45,1.0,136.0,6.15,11.25,137.0,107.91,84.75
2018,3,20,12,0,0.0,121.0,6.2,11.3,121.0,94.65,73.65
2018,3,20,12,15,0.0,101.5,6.25,11.35,101.5,78.85,60.49
2018,3,20,12,30,0.0,82.0,6.3,11.4,82.0,63.41,47.6
2018,3,20,12,45,0.0,73.0,6.4,11.45,73.0,56.4,41.76
2018,3,20,13,0,0.0,64.0,6.5,11.5,64.0,49.41,35.91
2018,3,20,13,15,0.0,63.0,6.3,11.55,63.0,48.61,35.27
2018,3,20,13,30,0.0,62.0,6.1,11.6,62.0,47.82,34.63
2018,3,20,13,45,0.0,67.5,5.85,11.6,67.5,52.05,38.24
2018,3,20,14,0,0.0,73.0,5.6,11.6,73.0,56.29,41.85
2018,3,20,14,15,0.0,77.5,5.45,11.6,77.5,59.74,44.83
2018,3,20,14,30,0.0,82.0,5.3,11.6,82.0,63.2,47.83
2018,3,20,14,45,0.0,81.0,5.1,11.65,81.0,62.39,47.25
2018,3,20,15,0,0.0,80.0,4.9,11.7,80.0,61.57,46.67
2018,3,20,15,15,0.0,74.5,4.9,11.7,74.5,57.28,43.17
2018,3,20,15,30,0.0,69.0,4.9,11.7,69.0,52.99,39.66
2018,3,20,15,45,0.0,72.5,4.65,11.7,72.5,55.67,42.08
2018,3,20,16,0,0.0,76.0,4.4,11.7,76.0,58.36,44.53
2018,3,20,16,15,0.0,80.0,4.25,11.65,80.0,61.61,47.47
2018,3,20,16,30,0.0,84.0,4.1,11.6,84.0,65.17,50.66
2018,3,20,16,45,6.0,86.0,3.95,11.55,87.5,69.6,54.47
2018,3,20,17,0,12.0,88.0,3.8,11.5,91.0,73.62,57.67
2018,3,20,17,15,7.5,71.5,3.9,11.45,73.0,58.42,44.38
2018,3,20,17,30,3.0,55.0,4.0,11.4,55.0,43.85,31.54
2018,3,20,17,45,1.5,36.5,4.1,11.4,36.5,28.63,17.84
2018,3,20,18,0,0.0,18.0,4.2,11.4,18.0,13.75,0.44
2018,3,20,18,15,0.0,9.0,4.75,11.4,9.0,7.08,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.0,2.0,12.0,3.0,2.36,0.0
2018,3,21,6,30,8.0,6.0,2.1,12.2,6.0,5.48,0.0
2018,3,21,6,45,4.0,8.5,2.15,12.4,8.5,7.14,0.0
2018,3,21,7,0,0.0,11.0,2.2,12.6,11.0,8.34,1.41
2018,3,21,7,15,0.0,15.5,2.4,12.7,15.5,11.77,4.47
2018,3,21,7,30,0.0,20.0,2.6,12.8,20.0,15.21,7.5
2018,3,21,7,45,0.0,35.5,2.8,12.95,35.5,27.08,17.78
2018,3,21,8,0,0.0,51.0,3.0,13.1,51.0,39.01,28.0
2018,3,21,8,15,0.0,55.0,3.15,13.2,55.0,42.11,30.55
2018,3,21,8,30,0.0,59.0,3.3,13.3,59.0,45.21,33.08
2018,3,21,8,45,0.0,65.5,3.4,13.4,65.5,50.25,37.23
2018,3,21,9,0,0.0,72.0,3.5,13.5,72.0,55.31,41.36
2018,3,21,9,15,0.0,93.0,3.75,13.6,93.0,71.71,55.0
2018,3,21,9,30,0.0,114.0,4.0,13.7,114.0,88.73,69.03
2018,3,21,9,45,0.0,129.5,4.2,13.85,129.5,101.44,79.36
2018,3,21,10,0,0.0,145.0,4.4,14.0,145.0,114.27,89.74
2018,3,21,10,15,4.0,176.0,4.75,14.15,179.0,143.76,113.9
2018,3,21,10,30,8.0,207.0,5.1,14.3,213.0,173.99,138.48
2018,3,21,10,45,15.5,244.5,5.4,14.45,256.0,213.84,170.79
2018,3,21,11,0,23.0,282.0,5.7,14.6,299.0,254.69,203.64
2018,3,21,11,15,22.0,283.5,5.85,14.6,300.0,255.38,203.96
2018,3,21,11,30,21.0,285.0,6.0,14.6,301.0,256.0,204.32
2018,3,21,11,45,25.0,300.0,6.2,14.6,319.5,273.69,218.58
2018,3,21,12,0,29.0,315.0,6.4,14.6,338.0,314.06,250.84
2018,3,21,12,15,33.0,323.0,6.4,14.55,349.5,326.12,260.51
2018,3,21,12,30,37.0,331.0,6.4,14.5,361.0,338.05,270.15
2018,3,21,12,45,26.0,290.0,6.4,14.45,311.0,286.07,228.59
2018,3,21,13,0,15.0,249.0,6.4,14.4,261.0,217.97,173.75
2018,3,21,13,15,37.0,279.0,6.35,14.35,307.5,284.93,228.67
2018,3,21,13,30,59.0,309.0,6.3,14.3,354.0,334.49,269.09
2018,3,21,13,45,61.0,312.0,6.25,14.25,357.0,338.01,272.11
2018,3,21,14,0,63.0,315.0,6.2,14.2,360.0,341.28,275.06
2018,3,21,14,15,39.5,257.0,6.25,14.2,285.0,261.74,211.01
2018,3,21,14,30,16.0,199.0,6.3,14.2,210.0,173.41,138.83
2018,3,21,14,45,14.5,192.5,6.4,14.2,202.0,166.22,133.22
2018,3,21,15,0,13.0,186.0,6.5,14.2,194.0,159.16,127.65
2018,3,21,15,15,56.5,197.0,6.5,14.2,227.5,210.32,171.31
2018,3,21,15,30,100.0,208.0,6.5,14.2,261.0,259.95,213.13
2018,3,21,15,45,110.0,192.0,6.7,14.0,245.5,244.99,201.33
2018,3,21,16,0,120.0,176.0,6.9,13.8,230.0,228.89,188.34
2018,3,21,16,15,103.5,151.0,6.9,13.65,193.5,189.85,155.63
2018,3,21,16,30,87.0,126.0,6.9,13.5,157.0,152.76,124.21
2018,3,21,16,45,100.0,106.5,6.85,13.4,137.0,134.14,107.75
2018,3,21,17,0,113.0,87.0,6.8,13.3,117.0,114.06,89.38
2018,3,21,17,15,73.0,64.5,6.8,13.2,82.5,75.98,56.88
2018,3,21,17,30,33.0,42.0,6.8,13.1,48.0,40.27,27.1
2018,3,21,17,45,23.5,29.5,6.85,13.05,33.0,26.68,15.24
2018,3,21,18,0,14.0,17.0,6.9,13.0,18.0,14.36,1.44
2018,3,21,18,15,9.5,9.5,6.95,13.0,10.0,7.54,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.0,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.0,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,12.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,12.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,12.7,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.25,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,12.25,1.5,1.18,0.0
2018,3,22,6,30,0.0,3.0,6.4,12.3,3.0,2.27,0.0
2018,3,22,6,45,0.0,4.5,6.4,12.3,4.5,3.4,0.0
2018,3,22,7,0,0.0,6.0,6.4,12.3,6.0,4.54,0.0
2018,3,22,7,15,0.0,8.0,6.3,12.3,8.0,6.06,0.0
2018,3,22,7,30,0.0,10.0,6.2,12.3,10.0,7.59,0.91
2018,3,22,7,45,0.0,15.0,6.1,12.3,15.0,11.4,4.22
2018,3,22,8,0,0.0,20.0,6.0,12.3,20.0,15.22,7.52
2018,3,22,8,15,0.0,25.0,5.95,12.3,25.0,19.06,10.8
2018,3,22,8,30,0.0,30.0,5.9,12.3,30.0,22.91,14.06
2018,3,22,8,45,2.0,72.5,5.85,12.3,73.5,56.86,43.04
2018,3,22,9,0,4.0,115.0,5.8,12.3,117.0,92.29,72.93
2018,3,22,9,15,10.0,158.5,5.95,12.15,164.5,132.94,107.02
2018,3,22,9,30,16.0,202.0,6.1,12.0,212.0,175.14,142.07
2018,3,22,9,45,32.5,238.5,6.25,11.9,260.0,234.98,191.63
2018,3,22,10,0,49.0,275.0,6.4,11.8,308.0,285.15,232.76
2018,3,22,10,15,65.0,300.0,6.55,11.5,345.5,325.08,265.53
2018,3,22,10,30,81.0,325.0,6.7,11.2,383.0,366.15,299.1
2018,3,22,10,45,78.5,334.5,6.8,10.95,392.5,375.59,306.5
2018,3,22,11,0,76.0,344.0,6.9,10.7,402.0,384.69,313.72
2018,3,22,11,15,137.5,349.0,6.95,10.6,456.5,471.16,384.77
2018,3,22,11,30,199.0,354.0,7.0,10.5,511.0,538.09,439.58
2018,3,22,11,45,328.0,336.0,7.05,10.45,597.5,670.25,546.62
2018,3,22,12,0,457.0,318.0,7.1,10.4,684.0,802.12,650.93
2018,3,22,12,15,514.5,292.5,7.15,10.45,704.5,835.24,677.51
2018,3,22,12,30,572.0,267.0,7.2,10.5,725.0,865.16,701.98
2018,3,22,12,45,639.0,234.5,7.2,10.6,742.0,901.38,731.01
2018,3,22,13,0,706.0,202.0,7.2,10.7,759.0,927.16,751.42
2018,3,22,13,15,702.0,199.5,7.25,10.75,744.0,909.62,738.63
2018,3,22,13,30,698.0,197.0,7.3,10.8,729.0,889.04,723.79
2018,3,22,13,45,794.0,152.5,7.35,10.9,740.5,906.23,737.67
2018,3,22,14,0,890.0,108.0,7.4,11.0,752.0,912.39,743.2
2018,3,22,14,15,898.0,100.5,7.5,10.95,727.0,884.47,723.54
2018,3,22,14,30,906.0,93.0,7.6,10.9,702.0,852.61,700.91
2018,3,22,14,45,888.5,93.0,7.7,10.8,663.0,804.89,665.92
2018,3,22,15,0,871.0,93.0,7.8,10.7,624.0,755.44,629.22
2018,3,22,15,15,844.5,92.5,7.8,10.7,577.5,704.08,588.78
2018,3,22,15,30,818.0,92.0,7.8,10.7,531.0,645.31,540.83
2018,3,22,15,45,792.5,87.5,7.85,10.4,481.5,583.11,489.78
2018,3,22,16,0,767.0,83.0,7.9,10.1,432.0,521.36,437.72
2018,3,22,16,15,742.0,77.5,7.85,9.95,383.0,459.67,383.92
2018,3,22,16,30,717.0,72.0,7.8,9.8,334.0,399.1,329.57
2018,3,22,16,45,695.0,65.5,7.75,9.6,287.5,340.14,275.13
2018,3,22,17,0,673.0,59.0,7.7,9.4,241.0,282.57,220.58
2018,3,22,17,15,587.0,52.0,7.5,9.2,185.5,209.73,154.58
2018,3,22,17,30,501.0,45.0,7.3,9.0,130.0,146.87,98.82
2018,3,22,17,45,392.5,37.0,7.1,8.8,89.5,90.5,52.73
2018,3,22,18,0,284.0,29.0,6.9,8.6,49.0,46.55,14.71
2018,3,22,18,15,149.5,16.0,6.75,8.5,25.5,13.15,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.4,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.35,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,7.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,7.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.45,20.5,9.83,0.0
2018,3,23,6,30,249.0,25.0,2.0,8.8,41.0,37.55,7.66
2018,3,23,6,45,385.0,34.5,1.95,9.1,85.5,82.67,46.35
2018,3,23,7,0,521.0,44.0,1.9,9.4,130.0,143.76,94.18
2018,3,23,7,15,598.0,50.0,1.95,9.55,182.5,203.85,146.86
2018,3,23,7,30,675.0,56.0,2.0,9.7,235.0,272.96,208.49
2018,3,23,7,45,724.0,60.0,2.0,9.85,289.0,337.99,267.15
2018,3,23,8,0,773.0,64.0,2.0,10.0,343.0,407.52,328.09
2018,3,23,8,15,805.0,67.5,2.1,10.15,396.0,472.4,383.93
2018,3,23,8,30,837.0,71.0,2.2,10.3,449.0,539.05,439.4
2018,3,23,8,45,860.0,74.0,2.3,10.4,498.5,597.15,486.75
2018,3,23,9,0,883.0,77.0,2.4,10.5,548.0,658.62,535.24
2018,3,23,9,15,900.5,78.0,2.55,10.7,592.5,713.87,577.85
2018,3,23,9,30,918.0,79.0,2.7,10.9,637.0,767.95,617.34
2018,3,23,9,45,930.5,80.5,2.85,11.05,676.0,817.21,652.13
2018,3,23,10,0,943.0,82.0,3.0,11.2,715.0,864.3,685.08
2018,3,23,10,15,951.0,83.5,3.2,11.35,747.0,905.13,713.66
2018,3,23,10,30,959.0,85.0,3.4,11.5,779.0,942.96,740.06
2018,3,23,10,45,964.0,86.5,3.6,11.6,803.5,974.89,762.4
2018,3,23,11,0,969.0,88.0,3.8,11.7,828.0,1003.3,782.32
2018,3,23,11,15,972.0,89.0,4.0,11.8,844.5,1025.59,798.05
2018,3,23,11,30,975.0,90.0,4.2,11.9,861.0,1044.01,811.22
2018,3,23,11,45,975.0,91.5,4.4,11.95,869.5,1056.1,820.92
2018,3,23,12,0,975.0,93.0,4.6,12.0,878.0,1064.11,828.08
2018,3,23,12,15,975.5,92.5,4.7,12.0,878.0,1066.36,830.5
2018,3,23,12,30,976.0,92.0,4.8,12.0,878.0,1064.49,830.23
2018,3,23,12,45,975.5,91.0,4.9,12.05,870.5,1057.0,826.01
2018,3,23,13,0,975.0,90.0,5.0,12.1,863.0,1045.43,819.04
2018,3,23,13,15,971.0,89.0,5.05,12.05,846.0,1026.51,806.84
2018,3,23,13,30,967.0,88.0,5.1,12.0,829.0,1003.75,791.98
2018,3,23,13,45,960.5,87.5,5.15,11.95,804.5,975.55,773.22
2018,3,23,14,0,954.0,87.0,5.2,11.9,780.0,943.88,751.92
2018,3,23,14,15,945.0,86.0,5.2,11.8,748.5,906.27,725.96
2018,3,23,14,30,936.0,85.0,5.2,11.7,717.0,865.73,697.69
2018,3,23,14,45,923.0,83.0,5.2,11.65,678.0,818.29,663.88
2018,3,23,15,0,910.0,81.0,5.2,11.6,639.0,768.7,628.12
2018,3,23,15,15,894.0,79.0,5.2,11.6,595.0,715.17,588.13
2018,3,23,15,30,878.0,77.0,5.2,11.6,551.0,660.33,544.71
2018,3,23,15,45,853.5,75.0,5.05,11.4,502.0,603.59,498.44
2018,3,23,16,0,829.0,73.0,4.9,11.2,453.0,542.08,447.27
2018,3,23,16,15,793.5,71.0,4.85,11.1,400.5,475.66,390.81
2018,3,23,16,30,758.0,69.0,4.8,11.0,348.0,411.3,334.44
2018,3,23,16,45,708.5,64.5,4.7,10.9,294.0,341.68,272.42
2018,3,23,17,0,659.0,60.0,4.6,10.8,240.0,276.54,213.07
2018,3,23,17,15,583.0,54.0,4.4,10.55,188.0,208.29,151.81
2018,3,23,17,30,507.0,48.0,4.2,10.3,136.0,148.68,99.25
2018,3,23,17,45,375.5,38.5,4.0,10.05,91.5,87.97,51.28
2018,3,23,18,0,244.0,29.0,3.8,9.8,47.0,42.99,15.28
2018,3,23,18,15,128.5,15.5,3.8,9.75,24.5,12.22,0.0
2018,3,23,18,30,13.0,2.0,3.8,9.7,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.6,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,2.55,8.85,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,3,24,6,15,15.0,9.0,2.6,9.1,10.0,7.08,0.0
2018,3,24,6,30,24.0,16.0,2.7,9.3,18.0,14.51,2.25
2018,3,24,6,45,35.5,27.5,2.85,9.5,32.5,27.62,15.91
2018,3,24,7,0,47.0,39.0,3.0,9.7,47.0,42.16,28.56
2018,3,24,7,15,64.5,54.5,3.05,9.75,69.5,63.27,46.9
2018,3,24,7,30,82.0,70.0,3.1,9.8,92.0,86.7,67.53
2018,3,24,7,45,144.5,104.0,3.15,9.85,153.0,145.77,117.92
2018,3,24,8,0,207.0,138.0,3.2,9.9,214.0,220.82,181.72
2018,3,24,8,15,152.5,160.0,3.25,9.95,220.5,219.21,181.31
2018,3,24,8,30,98.0,182.0,3.3,10.0,227.0,209.39,173.17
2018,3,24,8,45,82.0,199.0,3.35,10.1,239.5,220.66,182.26
2018,3,24,9,0,66.0,216.0,3.4,10.2,252.0,230.26,189.6
2018,3,24,9,15,207.0,225.5,3.55,10.25,350.0,352.86,292.17
