Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,30,348.0,235.0,3.7,10.3,448.0,490.42,403.66
2018,3,24,9,45,559.0,189.5,3.85,10.35,556.0,642.58,525.17
2018,3,24,10,0,770.0,144.0,4.0,10.4,664.0,800.4,646.66
2018,3,24,10,15,806.0,138.5,4.15,10.45,705.0,847.88,680.11
2018,3,24,10,30,842.0,133.0,4.3,10.5,746.0,899.78,717.7
2018,3,24,10,45,903.5,112.5,4.45,10.55,789.5,945.68,750.72
2018,3,24,11,0,965.0,92.0,4.6,10.6,833.0,1001.92,791.07
2018,3,24,11,15,969.5,93.0,4.75,10.6,850.5,1025.46,808.08
2018,3,24,11,30,974.0,94.0,4.9,10.6,868.0,1045.19,822.75
2018,3,24,11,45,976.5,94.0,5.05,10.65,877.0,1057.99,832.5
2018,3,24,12,0,979.0,94.0,5.2,10.7,886.0,1066.75,839.57
2018,3,24,12,15,979.5,94.0,5.3,10.65,886.5,1069.46,842.38
2018,3,24,12,30,980.0,94.0,5.4,10.6,887.0,1068.04,842.44
2018,3,24,12,45,972.5,96.5,5.55,10.6,877.0,1057.39,836.29
2018,3,24,13,0,965.0,99.0,5.7,10.6,867.0,1042.78,827.41
2018,3,24,13,15,757.0,160.0,5.75,10.6,755.5,907.9,729.56
2018,3,24,13,30,549.0,221.0,5.8,10.6,644.0,769.04,624.24
2018,3,24,13,45,482.0,257.5,5.85,10.55,620.5,722.62,588.11
2018,3,24,14,0,415.0,294.0,5.9,10.5,597.0,683.43,556.66
2018,3,24,14,15,451.5,265.0,5.9,10.4,582.0,671.68,549.65
2018,3,24,14,30,488.0,236.0,5.9,10.3,567.0,655.56,538.99
2018,3,24,14,45,445.5,229.5,5.85,10.25,519.0,595.17,491.35
2018,3,24,15,0,403.0,223.0,5.8,10.2,471.0,536.45,444.58
2018,3,24,15,15,268.5,223.5,5.8,10.2,384.0,408.25,339.67
2018,3,24,15,30,134.0,224.0,5.8,10.2,297.0,294.53,244.62
2018,3,24,15,45,209.0,203.5,5.7,10.0,305.5,312.08,260.64
2018,3,24,16,0,284.0,183.0,5.6,9.8,314.0,332.36,277.66
2018,3,24,16,15,405.0,142.0,5.5,9.75,305.5,345.94,287.91
2018,3,24,16,30,526.0,101.0,5.4,9.7,297.0,339.57,279.37
2018,3,24,16,45,581.0,81.0,5.35,9.6,267.0,307.48,247.66
2018,3,24,17,0,636.0,61.0,5.3,9.5,237.0,267.77,207.44
2018,3,24,17,15,514.5,58.0,5.1,9.25,180.5,192.54,141.62
2018,3,24,17,30,393.0,55.0,4.9,9.0,124.0,131.28,89.91
2018,3,24,17,45,270.5,42.0,4.75,8.8,82.0,74.31,44.94
2018,3,24,18,0,148.0,29.0,4.6,8.6,40.0,34.86,13.91
2018,3,24,18,15,81.0,15.5,4.6,8.55,21.0,12.2,0.0
2018,3,24,18,30,14.0,2.0,4.6,8.5,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.55,8.5,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,3.2,7.6,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,3.2,7.7,2.0,0.0,0.0
2018,3,25,6,15,49.5,10.5,3.35,8.05,14.0,8.26,0.0
2018,3,25,6,30,92.0,19.0,3.5,8.4,26.0,22.26,6.79
2018,3,25,6,45,170.5,32.0,3.65,8.7,57.5,51.74,30.49
2018,3,25,7,0,249.0,45.0,3.8,9.0,89.0,90.78,61.57
2018,3,25,7,15,216.0,64.0,3.9,9.1,111.0,118.0,88.62
2018,3,25,7,30,183.0,83.0,4.0,9.2,133.0,134.24,105.86
2018,3,25,7,45,403.5,87.5,4.05,9.3,228.5,239.67,193.4
2018,3,25,8,0,624.0,92.0,4.1,9.4,324.0,369.75,302.31
2018,3,25,8,15,704.0,89.0,4.2,9.55,385.5,443.66,365.74
2018,3,25,8,30,784.0,86.0,4.3,9.7,447.0,523.66,433.09
2018,3,25,8,45,802.0,91.0,4.35,9.8,494.5,582.26,481.7
2018,3,25,9,0,820.0,96.0,4.4,9.9,542.0,640.56,528.79
2018,3,25,9,15,849.0,95.0,4.45,10.0,589.0,699.59,575.46
2018,3,25,9,30,878.0,94.0,4.5,10.1,636.0,751.57,615.47
2018,3,25,9,45,894.5,94.5,4.55,10.25,675.5,801.15,651.2
2018,3,25,10,0,911.0,95.0,4.6,10.4,715.0,848.93,685.22
2018,3,25,10,15,880.5,112.5,4.7,10.45,734.0,872.39,701.6
2018,3,25,10,30,850.0,130.0,4.8,10.5,753.0,901.91,722.66
2018,3,25,10,45,906.0,111.0,4.9,10.6,794.0,944.5,753.1
2018,3,25,11,0,962.0,92.0,5.0,10.7,835.0,997.13,790.57
2018,3,25,11,15,967.0,92.0,5.1,10.75,852.0,1019.92,806.55
2018,3,25,11,30,972.0,92.0,5.2,10.8,869.0,1038.92,820.13
2018,3,25,11,45,975.5,92.0,5.3,10.85,878.5,1052.58,830.04
2018,3,25,12,0,979.0,92.0,5.4,10.9,888.0,1062.22,837.26
2018,3,25,12,15,980.0,91.5,5.55,10.95,888.5,1064.79,840.02
2018,3,25,12,30,981.0,91.0,5.7,11.0,889.0,1063.24,840.0
2018,3,25,12,45,980.0,90.5,5.8,11.0,881.0,1055.61,835.53
2018,3,25,13,0,979.0,90.0,5.9,11.0,873.0,1043.91,828.27
2018,3,25,13,15,975.5,89.0,5.95,11.0,856.5,1025.28,815.74
2018,3,25,13,30,972.0,88.0,6.0,11.0,840.0,1002.78,800.49
2018,3,25,13,45,966.0,87.0,6.05,11.0,815.5,974.26,780.86
2018,3,25,14,0,960.0,86.0,6.1,11.0,791.0,942.25,758.63
2018,3,25,14,15,950.5,85.0,6.1,10.9,758.5,903.96,731.64
2018,3,25,14,30,941.0,84.0,6.1,10.8,726.0,862.76,702.32
2018,3,25,14,45,928.5,83.0,6.1,10.75,687.5,816.56,668.84
2018,3,25,15,0,916.0,82.0,6.1,10.7,649.0,768.16,633.36
2018,3,25,15,15,900.5,79.0,6.1,10.7,604.5,713.65,591.63
2018,3,25,15,30,885.0,76.0,6.1,10.7,560.0,657.78,546.72
2018,3,25,15,45,862.5,74.0,6.0,10.55,511.0,597.77,497.33
2018,3,25,16,0,840.0,72.0,5.9,10.4,462.0,540.97,449.16
2018,3,25,16,15,808.0,69.0,5.85,10.3,409.5,474.83,392.13
2018,3,25,16,30,776.0,66.0,5.8,10.2,357.0,410.41,334.95
2018,3,25,16,45,729.5,62.0,5.75,10.1,303.0,341.73,272.99
2018,3,25,17,0,683.0,58.0,5.7,10.0,249.0,277.21,213.51
2018,3,25,17,15,612.0,52.5,5.65,9.75,196.5,209.4,152.04
2018,3,25,17,30,541.0,47.0,5.6,9.5,144.0,149.97,99.23
2018,3,25,17,45,421.0,38.0,5.5,9.25,98.5,89.88,51.53
2018,3,25,18,0,301.0,29.0,5.4,9.0,53.0,44.41,17.6
2018,3,25,18,15,160.0,16.5,5.4,8.9,28.0,12.98,0.0
2018,3,25,18,30,19.0,4.0,5.4,8.8,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,8.7,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.45,8.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.4,8.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,8.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,8.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,7.85,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,7.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,7.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.85,7.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.8,7.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.75,6.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.7,6.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.65,6.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.6,6.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.55,6.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,4.5,7.05,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,4.5,7.2,3.0,0.0,0.0
2018,3,26,6,15,199.5,16.0,4.6,7.65,30.0,12.59,0.0
2018,3,26,6,30,370.0,28.0,4.7,8.1,57.0,46.34,17.77
2018,3,26,6,45,484.5,35.0,4.8,8.6,103.5,93.34,51.97
2018,3,26,7,0,599.0,42.0,4.9,9.1,150.0,154.74,100.86
2018,3,26,7,15,663.5,47.5,5.0,9.45,203.5,215.79,155.5
2018,3,26,7,30,728.0,53.0,5.1,9.8,257.0,283.99,217.75
2018,3,26,7,45,768.0,56.5,5.2,10.15,310.5,348.0,276.97
2018,3,26,8,0,808.0,60.0,5.3,10.5,364.0,415.37,337.76
2018,3,26,8,15,836.0,63.0,5.35,10.8,416.5,477.07,392.46
2018,3,26,8,30,864.0,66.0,5.4,11.1,469.0,541.69,447.81
2018,3,26,8,45,883.0,68.5,5.45,11.4,517.5,601.34,497.54
2018,3,26,9,0,902.0,71.0,5.5,11.7,566.0,660.58,545.48
2018,3,26,9,15,917.0,73.5,5.5,11.95,610.5,716.32,589.31
2018,3,26,9,30,932.0,76.0,5.5,12.2,655.0,770.62,629.64
2018,3,26,9,45,944.0,76.5,5.55,12.4,693.5,818.71,664.19
2018,3,26,10,0,956.0,77.0,5.6,12.6,732.0,864.52,696.71
2018,3,26,10,15,963.0,78.0,5.55,12.8,763.0,904.12,723.79
2018,3,26,10,30,970.0,79.0,5.5,13.0,794.0,940.61,748.36
2018,3,26,10,45,974.5,80.5,5.45,13.2,818.0,972.11,769.14
2018,3,26,11,0,979.0,82.0,5.4,13.4,842.0,1000.0,787.24
2018,3,26,11,15,982.5,82.5,5.4,13.5,858.5,1022.14,801.88
2018,3,26,11,30,986.0,83.0,5.4,13.6,875.0,1040.37,813.85
2018,3,26,11,45,988.0,83.0,5.35,13.75,883.5,1052.63,821.14
2018,3,26,12,0,990.0,83.0,5.3,13.9,892.0,1060.79,825.68
2018,3,26,12,15,988.0,83.5,5.25,13.95,891.0,1061.46,825.43
2018,3,26,12,30,986.0,84.0,5.2,14.0,890.0,1057.96,822.45
2018,3,26,12,45,982.0,85.5,5.2,14.1,881.5,1049.49,816.44
2018,3,26,13,0,978.0,87.0,5.2,14.2,873.0,1036.98,807.76
2018,3,26,13,15,972.0,87.0,5.2,14.2,855.5,1017.02,794.27
2018,3,26,13,30,966.0,87.0,5.2,14.2,838.0,993.3,778.22
2018,3,26,13,45,957.0,87.5,5.2,14.25,812.5,963.78,757.94
2018,3,26,14,0,948.0,88.0,5.2,14.3,787.0,930.95,735.28
2018,3,26,14,15,938.0,87.5,5.25,14.25,755.0,893.09,709.5
2018,3,26,14,30,928.0,87.0,5.3,14.2,723.0,852.4,681.43
2018,3,26,14,45,905.0,88.5,5.35,14.15,681.0,801.2,645.22
2018,3,26,15,0,882.0,90.0,5.4,14.1,639.0,748.65,607.54
2018,3,26,15,15,852.5,89.5,5.4,14.1,590.0,694.48,566.0
2018,3,26,15,30,823.0,89.0,5.4,14.1,541.0,633.66,518.01
2018,3,26,15,45,813.0,83.5,5.45,13.85,497.0,579.55,474.88
2018,3,26,16,0,803.0,78.0,5.5,13.6,453.0,524.32,429.4
2018,3,26,16,15,780.5,73.5,5.5,13.35,404.0,463.22,377.54
2018,3,26,16,30,758.0,69.0,5.5,13.1,355.0,402.89,324.67
2018,3,26,16,45,712.0,64.5,5.5,12.8,301.5,335.02,264.47
2018,3,26,17,0,666.0,60.0,5.5,12.5,248.0,270.94,206.34
2018,3,26,17,15,592.0,54.0,5.4,12.05,195.5,203.52,146.23
2018,3,26,17,30,518.0,48.0,5.3,11.6,143.0,144.53,94.77
2018,3,26,17,45,380.0,38.5,5.25,11.15,96.0,83.73,48.02
2018,3,26,18,0,242.0,29.0,5.2,10.7,49.0,40.05,16.99
2018,3,26,18,15,131.0,16.5,5.1,10.55,26.0,12.98,0.0
2018,3,26,18,30,20.0,4.0,5.0,10.4,3.0,0.0,0.0
2018,3,26,18,45,10.0,2.0,4.95,10.25,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,9.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,3.8,9.85,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,3.8,10.0,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,3.95,10.45,31.5,14.16,0.0
2018,3,27,6,30,337.0,30.0,4.1,10.9,58.0,46.01,19.49
2018,3,27,6,45,449.0,37.5,4.2,11.4,103.5,90.77,51.02
2018,3,27,7,0,561.0,45.0,4.3,11.9,149.0,149.3,96.9
2018,3,27,7,15,626.0,51.0,4.3,12.15,201.5,209.2,149.6
2018,3,27,7,30,691.0,57.0,4.3,12.4,254.0,275.72,209.29
2018,3,27,7,45,732.5,61.5,4.35,12.65,307.5,339.08,266.82
2018,3,27,8,0,774.0,66.0,4.4,12.9,361.0,406.06,326.16
2018,3,27,8,15,802.5,69.5,4.4,13.15,412.5,469.0,380.7
2018,3,27,8,30,831.0,73.0,4.4,13.4,464.0,533.31,434.6
2018,3,27,8,45,821.5,83.5,4.35,13.7,503.5,583.63,475.43
2018,3,27,9,0,812.0,94.0,4.3,14.0,543.0,630.79,512.32
2018,3,27,9,15,808.5,104.0,4.25,14.25,580.5,678.27,548.31
2018,3,27,9,30,805.0,114.0,4.2,14.5,618.0,722.91,581.07
2018,3,27,9,45,819.5,117.0,4.1,14.75,656.5,771.41,615.56
2018,3,27,10,0,834.0,120.0,4.0,15.0,695.0,818.18,647.29
2018,3,27,10,15,885.0,106.0,3.9,15.2,740.5,866.12,679.48
2018,3,27,10,30,936.0,92.0,3.8,15.4,786.0,923.01,717.47
2018,3,27,10,45,941.5,93.5,3.75,15.65,810.0,954.39,737.09
2018,3,27,11,0,947.0,95.0,3.7,15.9,834.0,982.35,754.41
2018,3,27,11,15,924.5,107.5,3.65,16.05,841.5,991.85,759.29
2018,3,27,11,30,902.0,120.0,3.6,16.2,849.0,996.5,761.1
2018,3,27,11,45,844.0,152.0,3.55,16.35,839.0,996.99,760.24
2018,3,27,12,0,786.0,184.0,3.5,16.5,829.0,987.67,752.84
2018,3,27,12,15,734.0,210.5,3.55,16.65,813.0,965.72,737.71
2018,3,27,12,30,682.0,237.0,3.6,16.8,797.0,938.96,718.86
2018,3,27,12,45,728.5,210.5,3.6,16.9,803.5,953.39,729.53
2018,3,27,13,0,775.0,184.0,3.6,17.0,810.0,962.5,735.79
2018,3,27,13,15,796.5,168.5,3.7,17.0,801.0,945.6,725.18
2018,3,27,13,30,818.0,153.0,3.8,17.0,792.0,934.59,718.91
2018,3,27,13,45,832.0,140.5,3.85,17.05,773.5,915.16,706.35
2018,3,27,14,0,846.0,128.0,3.9,17.1,755.0,891.45,690.87
2018,3,27,14,15,842.0,123.5,4.0,17.05,725.5,856.64,667.98
2018,3,27,14,30,838.0,119.0,4.1,17.0,696.0,818.89,642.84
2018,3,27,14,45,808.0,119.5,4.15,16.95,651.5,763.5,604.29
2018,3,27,15,0,778.0,120.0,4.2,16.9,607.0,707.51,563.51
2018,3,27,15,15,807.0,102.5,4.2,16.9,577.0,673.88,538.85
2018,3,27,15,30,836.0,85.0,4.2,16.9,547.0,634.73,509.05
2018,3,27,15,45,822.0,80.0,4.35,16.5,501.0,578.19,465.67
2018,3,27,16,0,808.0,75.0,4.5,16.1,455.0,520.92,420.12
2018,3,27,16,15,793.5,69.0,4.45,15.65,407.5,461.94,371.03
2018,3,27,16,30,779.0,63.0,4.4,15.2,360.0,402.87,320.08
2018,3,27,16,45,734.0,59.5,4.4,14.8,306.5,335.43,261.09
2018,3,27,17,0,689.0,56.0,4.4,14.4,253.0,271.99,204.19
2018,3,27,17,15,618.5,51.0,4.3,13.85,200.5,205.36,145.27
2018,3,27,17,30,548.0,46.0,4.2,13.3,148.0,145.97,93.9
2018,3,27,17,45,423.0,38.5,4.15,12.8,102.0,87.04,48.8
2018,3,27,18,0,298.0,31.0,4.1,12.3,56.0,43.57,18.94
2018,3,27,18,15,160.5,18.0,3.95,12.05,30.0,14.16,0.0
2018,3,27,18,30,23.0,5.0,3.8,11.8,4.0,0.0,0.0
2018,3,27,18,45,11.5,2.5,3.7,11.55,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,28,5,45,18.5,3.0,1.25,11.5,2.5,0.0,0.0
2018,3,28,6,0,37.0,6.0,1.3,11.5,5.0,0.0,0.0
2018,3,28,6,15,188.0,18.0,1.4,11.85,32.5,14.16,0.0
2018,3,28,6,30,339.0,30.0,1.5,12.2,60.0,45.82,20.2
2018,3,28,6,45,452.5,38.0,1.65,12.6,107.0,91.06,51.03
2018,3,28,7,0,566.0,46.0,1.8,13.0,154.0,150.42,97.02
2018,3,28,7,15,631.0,51.5,1.95,13.25,206.5,210.18,148.91
2018,3,28,7,30,696.0,57.0,2.1,13.5,259.0,276.44,207.5
2018,3,28,7,45,738.5,60.5,2.2,13.75,312.5,339.38,263.67
2018,3,28,8,0,781.0,64.0,2.3,14.0,366.0,405.99,321.58
2018,3,28,8,15,810.5,67.0,2.4,14.25,418.0,469.15,375.26
2018,3,28,8,30,840.0,70.0,2.5,14.5,470.0,530.73,426.09
2018,3,28,8,45,861.5,73.0,2.55,14.8,519.0,590.99,474.01
2018,3,28,9,0,883.0,76.0,2.6,15.1,568.0,651.11,520.29
2018,3,28,9,15,900.5,76.5,2.55,15.35,612.0,705.39,560.53
2018,3,28,9,30,918.0,77.0,2.5,15.6,656.0,758.47,597.69
2018,3,28,9,45,932.5,76.5,2.5,15.85,694.5,806.65,629.85
2018,3,28,10,0,947.0,76.0,2.5,16.1,733.0,852.77,660.11
2018,3,28,10,15,954.5,77.5,2.45,16.4,764.5,892.83,685.23
2018,3,28,10,30,962.0,79.0,2.4,16.7,796.0,929.85,707.95
2018,3,28,10,45,967.0,80.0,2.4,17.0,820.0,960.84,726.86
2018,3,28,11,0,972.0,81.0,2.4,17.3,844.0,988.29,743.34
2018,3,28,11,15,975.5,81.5,2.45,17.55,860.5,1010.1,756.75
2018,3,28,11,30,979.0,82.0,2.5,17.8,877.0,1028.04,767.71
2018,3,28,11,45,980.5,82.5,2.55,18.05,885.0,1040.1,774.92
2018,3,28,12,0,982.0,83.0,2.6,18.3,893.0,1048.09,779.63
2018,3,28,12,15,981.5,83.5,2.65,18.45,893.0,1050.03,780.84
2018,3,28,12,30,981.0,84.0,2.7,18.6,893.0,1047.84,779.54
2018,3,28,12,45,978.5,84.0,2.8,18.75,884.5,1039.08,774.58
2018,3,28,13,0,976.0,84.0,2.9,18.9,876.0,1026.28,767.08
2018,3,28,13,15,971.5,84.0,3.0,18.95,859.0,1007.64,756.05
2018,3,28,13,30,967.0,84.0,3.1,19.0,842.0,985.18,742.51
2018,3,28,13,45,961.0,83.0,3.15,19.1,817.5,956.63,724.28
2018,3,28,14,0,955.0,82.0,3.2,19.2,793.0,924.62,703.66
2018,3,28,14,15,946.5,80.5,3.3,19.1,761.0,886.69,679.68
2018,3,28,14,30,938.0,79.0,3.4,19.0,729.0,845.81,653.35
2018,3,28,14,45,926.0,78.0,3.5,18.95,690.5,800.08,623.07
2018,3,28,15,0,914.0,77.0,3.6,18.9,652.0,752.14,590.73
2018,3,28,15,15,899.0,75.5,3.6,18.9,608.5,699.68,552.74
2018,3,28,15,30,884.0,74.0,3.6,18.9,565.0,645.84,511.91
2018,3,28,15,45,863.5,71.5,3.75,18.35,516.5,586.66,467.23
2018,3,28,16,0,843.0,69.0,3.9,17.8,468.0,527.25,420.63
2018,3,28,16,15,815.0,66.0,3.85,17.3,416.5,466.1,370.4
2018,3,28,16,30,787.0,63.0,3.8,16.8,365.0,403.31,317.18
2018,3,28,16,45,747.0,58.5,3.8,16.3,311.5,336.35,259.16
2018,3,28,17,0,707.0,54.0,3.8,15.8,258.0,272.85,202.61
2018,3,28,17,15,645.0,49.0,3.65,15.2,206.0,207.45,144.85
2018,3,28,17,30,583.0,44.0,3.5,14.6,154.0,148.88,94.21
2018,3,28,17,45,439.5,37.0,3.35,14.05,105.0,85.81,47.06
2018,3,28,18,0,296.0,30.0,3.2,13.5,56.0,41.44,18.21
2018,3,28,18,15,169.5,18.0,3.05,13.3,30.5,14.16,0.0
2018,3,28,18,30,43.0,6.0,2.9,13.1,5.0,0.0,0.0
2018,3,28,18,45,21.5,3.0,2.8,12.85,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,0.95,12.95,3.0,0.0,0.0
2018,3,29,6,0,44.0,6.0,1.0,13.0,6.0,4.72,0.0
2018,3,29,6,15,163.5,18.5,1.1,13.3,32.0,15.24,0.0
2018,3,29,6,30,283.0,31.0,1.2,13.6,58.0,43.28,20.38
2018,3,29,6,45,407.0,40.0,1.3,13.95,105.5,86.95,49.48
2018,3,29,7,0,531.0,49.0,1.4,14.3,153.0,146.17,94.51
2018,3,29,7,15,605.5,54.5,1.45,14.55,207.0,205.34,144.86
2018,3,29,7,30,680.0,60.0,1.5,14.8,261.0,273.6,203.94
2018,3,29,7,45,737.0,62.5,1.6,15.1,318.0,339.88,261.67
2018,3,29,8,0,794.0,65.0,1.7,15.4,375.0,411.46,322.48
2018,3,29,8,15,822.5,68.0,1.7,15.7,427.5,474.81,375.15
2018,3,29,8,30,851.0,71.0,1.7,16.0,480.0,536.47,424.73
2018,3,29,8,45,871.5,73.5,1.75,16.35,529.0,596.11,471.16
2018,3,29,9,0,892.0,76.0,1.8,16.7,578.0,655.48,515.84
2018,3,29,9,15,909.0,77.5,1.8,17.0,622.5,710.8,555.96
2018,3,29,9,30,926.0,79.0,1.8,17.3,667.0,764.86,593.12
2018,3,29,9,45,925.5,84.0,1.8,17.65,701.0,807.61,620.38
2018,3,29,10,0,925.0,89.0,1.8,18.0,735.0,847.15,645.13
2018,3,29,10,15,928.0,93.5,1.85,18.3,765.5,885.74,669.63
2018,3,29,10,30,931.0,98.0,1.9,18.6,796.0,921.06,691.74
2018,3,29,10,45,954.0,92.0,1.9,18.9,826.5,959.95,715.52
2018,3,29,11,0,977.0,86.0,1.9,19.2,857.0,996.09,737.21
2018,3,29,11,15,980.5,86.5,1.95,19.45,873.5,1017.9,750.28
2018,3,29,11,30,984.0,87.0,2.0,19.7,890.0,1035.82,761.05
2018,3,29,11,45,985.0,88.0,2.0,19.95,898.0,1047.88,767.52
2018,3,29,12,0,986.0,89.0,2.0,20.2,906.0,1055.85,771.55
2018,3,29,12,15,988.0,88.0,2.05,20.4,906.5,1058.53,773.18
2018,3,29,12,30,990.0,87.0,2.1,20.6,907.0,1057.05,772.36
2018,3,29,12,45,989.5,86.0,2.15,20.75,899.0,1049.01,767.64
2018,3,29,13,0,989.0,85.0,2.2,20.9,891.0,1036.85,760.44
2018,3,29,13,15,985.5,84.0,2.25,21.0,874.0,1017.81,749.06
2018,3,29,13,30,982.0,83.0,2.3,21.1,857.0,994.88,735.23
2018,3,29,13,45,949.5,94.0,2.4,21.15,824.0,955.02,710.85
2018,3,29,14,0,917.0,105.0,2.5,21.2,791.0,912.71,684.63
2018,3,29,14,15,924.5,97.0,2.65,21.05,764.0,882.6,667.25
2018,3,29,14,30,932.0,89.0,2.8,20.9,737.0,848.49,646.68
2018,3,29,14,45,932.5,83.0,3.0,20.75,702.0,807.22,621.04
2018,3,29,15,0,933.0,77.0,3.2,20.6,667.0,762.71,592.52
2018,3,29,15,15,913.5,75.5,3.2,20.6,620.5,706.38,552.13
2018,3,29,15,30,894.0,74.0,3.2,20.6,574.0,649.04,509.25
2018,3,29,15,45,868.5,73.5,3.4,19.85,524.5,588.57,464.66
2018,3,29,16,0,843.0,73.0,3.6,19.1,475.0,531.29,420.49
2018,3,29,16,15,815.0,68.5,3.55,18.55,422.0,465.66,367.35
2018,3,29,16,30,787.0,64.0,3.5,18.0,369.0,401.39,313.43
2018,3,29,16,45,753.5,59.5,3.45,17.45,317.0,336.86,257.6
2018,3,29,17,0,720.0,55.0,3.4,16.9,265.0,275.0,202.56
2018,3,29,17,15,621.0,52.5,3.25,16.3,207.5,201.81,140.13
2018,3,29,17,30,522.0,50.0,3.1,15.7,150.0,140.71,89.58
2018,3,29,17,45,450.5,40.0,2.9,15.1,107.0,87.79,48.26
2018,3,29,18,0,379.0,30.0,2.7,14.5,64.0,43.8,18.79
2018,3,29,18,15,218.0,18.5,2.6,14.25,35.0,14.56,0.0
2018,3,29,18,30,57.0,7.0,2.5,14.0,6.0,0.0,0.0
2018,3,29,18,45,28.5,3.5,2.45,13.7,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,30,5,45,12.5,2.5,0.9,11.8,2.5,0.0,0.0
2018,3,30,6,0,25.0,5.0,0.8,11.9,5.0,3.93,0.0
2018,3,30,6,15,83.0,20.5,0.75,12.2,27.5,15.4,0.0
2018,3,30,6,30,141.0,36.0,0.7,12.5,50.0,36.71,19.74
2018,3,30,6,45,259.5,48.0,0.65,12.75,93.0,73.87,45.32
2018,3,30,7,0,378.0,60.0,0.6,13.0,136.0,124.75,83.62
2018,3,30,7,15,436.0,70.5,0.55,13.25,182.5,178.1,128.65
2018,3,30,7,30,494.0,81.0,0.5,13.5,229.0,235.23,177.4
2018,3,30,7,45,441.0,108.0,0.45,13.75,259.0,268.39,208.62
2018,3,30,8,0,388.0,135.0,0.4,14.0,289.0,299.17,236.0
2018,3,30,8,15,418.5,150.0,0.35,14.4,336.0,352.5,278.56
2018,3,30,8,30,449.0,165.0,0.3,14.8,383.0,408.44,321.49
2018,3,30,8,45,468.0,178.5,0.25,15.2,425.5,458.58,358.58
2018,3,30,9,0,487.0,192.0,0.2,15.6,468.0,509.49,395.0
2018,3,30,9,15,501.5,203.0,0.2,15.9,506.0,555.52,427.37
2018,3,30,9,30,516.0,214.0,0.2,16.2,544.0,601.33,458.77
2018,3,30,9,45,489.0,239.0,0.25,16.5,566.5,628.07,475.98
2018,3,30,10,0,462.0,264.0,0.3,16.8,589.0,650.96,490.42
2018,3,30,10,15,436.0,288.0,0.35,17.05,605.0,670.04,502.21
2018,3,30,10,30,410.0,312.0,0.4,17.3,621.0,685.62,511.52
2018,3,30,10,45,451.0,305.5,0.45,17.55,655.0,729.87,541.87
2018,3,30,11,0,492.0,299.0,0.5,17.8,689.0,773.73,571.22
2018,3,30,11,15,476.0,313.5,0.5,18.0,697.0,783.4,575.67
2018,3,30,11,30,460.0,328.0,0.5,18.2,705.0,790.2,578.74
2018,3,30,11,45,548.0,295.5,0.55,18.45,749.0,849.43,619.55
2018,3,30,12,0,636.0,263.0,0.6,18.7,793.0,911.58,660.74
2018,3,30,12,15,740.5,212.5,0.65,18.9,829.0,966.59,696.86
2018,3,30,12,30,845.0,162.0,0.7,19.1,865.0,1005.31,720.81
2018,3,30,12,45,818.5,172.0,0.75,19.35,847.5,983.63,707.32
2018,3,30,13,0,792.0,182.0,0.8,19.6,830.0,958.46,692.55
2018,3,30,13,15,738.0,201.5,0.95,19.7,796.0,924.83,674.56
2018,3,30,13,30,684.0,221.0,1.1,19.8,762.0,878.72,647.2
2018,3,30,13,45,696.5,206.0,1.25,19.9,743.0,858.0,636.97
2018,3,30,14,0,709.0,191.0,1.4,20.0,724.0,833.59,623.52
2018,3,30,14,15,677.0,193.0,1.5,20.0,685.0,784.88,591.87
2018,3,30,14,30,645.0,195.0,1.6,20.0,646.0,735.36,559.1
2018,3,30,14,45,619.0,190.0,1.75,19.95,604.0,683.66,524.63
2018,3,30,15,0,593.0,185.0,1.9,19.9,562.0,631.74,488.88
2018,3,30,15,15,610.0,165.5,1.9,19.9,530.0,595.97,463.61
2018,3,30,15,30,627.0,146.0,1.9,19.9,498.0,556.63,434.81
2018,3,30,15,45,523.0,157.5,2.1,19.55,434.0,466.14,367.08
2018,3,30,16,0,419.0,169.0,2.3,19.2,370.0,391.59,309.71
2018,3,30,16,15,391.5,151.5,2.35,18.7,323.0,336.55,266.31
2018,3,30,16,30,364.0,134.0,2.4,18.2,276.0,283.92,223.52
2018,3,30,16,45,387.5,111.5,2.45,17.7,243.0,247.57,191.85
2018,3,30,17,0,411.0,89.0,2.5,17.2,210.0,208.03,156.06
2018,3,30,17,15,390.5,73.5,2.5,16.5,170.0,161.36,115.01
2018,3,30,17,30,370.0,58.0,2.5,15.8,130.0,117.05,76.46
2018,3,30,17,45,294.0,45.5,2.5,15.15,91.5,71.96,41.93
2018,3,30,18,0,218.0,33.0,2.5,14.5,53.0,36.38,17.58
2018,3,30,18,15,124.0,19.0,2.6,14.2,29.0,14.95,0.0
2018,3,30,18,30,30.0,5.0,2.7,13.9,5.0,3.93,0.0
2018,3,30,18,45,15.0,2.5,2.75,13.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,31,5,45,10.0,3.0,2.25,10.85,3.0,0.0,0.0
2018,3,31,6,0,20.0,6.0,2.3,10.9,6.0,4.72,0.0
2018,3,31,6,15,32.0,11.5,2.35,11.2,14.0,8.96,0.0
2018,3,31,6,30,44.0,17.0,2.4,11.5,22.0,16.46,6.47
2018,3,31,6,45,37.0,21.0,2.45,11.75,26.5,21.76,11.25
2018,3,31,7,0,30.0,25.0,2.5,12.0,31.0,26.43,15.82
2018,3,31,7,15,15.0,34.0,2.5,12.25,37.0,30.4,20.12
2018,3,31,7,30,0.0,43.0,2.5,12.5,43.0,32.85,22.79
2018,3,31,7,45,0.0,74.5,2.5,12.7,74.5,57.3,43.74
2018,3,31,8,0,0.0,106.0,2.5,12.9,106.0,82.5,65.01
2018,3,31,8,15,13.5,144.5,2.45,13.1,151.0,120.49,96.7
2018,3,31,8,30,27.0,183.0,2.4,13.3,196.0,168.66,136.39
2018,3,31,8,45,49.0,214.5,2.4,13.5,241.5,211.67,171.34
2018,3,31,9,0,71.0,246.0,2.4,13.7,287.0,257.31,207.97
2018,3,31,9,15,78.0,268.0,2.4,13.9,316.0,286.13,230.44
2018,3,31,9,30,85.0,290.0,2.4,14.1,345.0,315.6,253.2
2018,3,31,9,45,91.0,309.5,2.35,14.3,371.5,342.46,273.58
2018,3,31,10,0,97.0,329.0,2.3,14.5,398.0,369.69,294.01
2018,3,31,10,15,105.5,346.5,2.35,14.65,424.0,397.31,314.85
2018,3,31,10,30,114.0,364.0,2.4,14.8,450.0,425.26,335.76
2018,3,31,10,45,120.5,375.5,2.45,15.0,469.0,464.88,365.1
2018,3,31,11,0,127.0,387.0,2.5,15.2,488.0,485.88,380.3
2018,3,31,11,15,119.5,392.5,2.6,15.3,489.0,487.55,381.01
2018,3,31,11,30,112.0,398.0,2.7,15.4,490.0,467.26,365.58
2018,3,31,11,45,135.5,407.5,2.8,15.5,520.0,521.93,407.0
2018,3,31,12,0,159.0,417.0,2.9,15.6,550.0,555.15,431.97
2018,3,31,12,15,186.5,415.0,3.0,15.65,571.0,579.98,451.15
2018,3,31,12,30,214.0,413.0,3.1,15.7,592.0,603.78,469.58
2018,3,31,12,45,256.5,400.5,3.2,15.7,613.0,651.13,505.54
2018,3,31,13,0,299.0,388.0,3.3,15.7,634.0,675.08,524.49
2018,3,31,13,15,329.5,371.5,3.35,15.65,637.5,681.34,530.43
2018,3,31,13,30,360.0,355.0,3.4,15.6,641.0,685.03,534.63
2018,3,31,13,45,391.5,331.5,3.5,15.5,634.0,679.86,532.83
2018,3,31,14,0,423.0,308.0,3.6,15.4,627.0,688.45,540.79
2018,3,31,14,15,411.0,298.5,3.65,15.25,598.0,653.66,515.84
2018,3,31,14,30,399.0,289.0,3.7,15.1,569.0,602.73,479.04
2018,3,31,14,45,384.5,276.0,3.75,14.95,534.0,562.1,449.2
2018,3,31,15,0,370.0,263.0,3.8,14.8,499.0,521.36,418.72
2018,3,31,15,15,306.0,255.0,3.8,14.8,441.5,452.29,364.67
2018,3,31,15,30,242.0,247.0,3.8,14.8,384.0,388.15,313.81
2018,3,31,15,45,277.0,218.5,3.9,14.4,362.5,367.2,298.29
2018,3,31,16,0,312.0,190.0,4.0,14.0,341.0,342.28,278.56
2018,3,31,16,15,281.0,173.0,4.0,13.7,297.5,293.03,237.99
2018,3,31,16,30,250.0,156.0,4.0,13.4,254.0,246.84,199.32
2018,3,31,16,45,192.5,134.5,4.0,13.1,203.5,184.33,147.07
2018,3,31,17,0,135.0,113.0,4.0,12.8,153.0,136.19,106.81
2018,3,31,17,15,126.5,93.0,3.95,12.45,124.5,107.61,81.69
2018,3,31,17,30,118.0,73.0,3.9,12.1,96.0,80.24,57.66
2018,3,31,17,45,85.5,54.0,3.85,11.7,68.0,52.51,35.08
2018,3,31,18,0,53.0,35.0,3.8,11.3,40.0,29.22,16.33
2018,3,31,18,15,31.5,19.5,3.8,11.15,22.0,14.6,0.0
2018,3,31,18,30,10.0,4.0,3.8,11.0,4.0,3.15,0.0
2018,3,31,18,45,5.0,2.0,3.75,10.8,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,1,5,45,25.0,4.5,4.15,9.9,5.0,0.0,0.0
2018,4,1,6,0,50.0,9.0,4.2,10.1,10.0,7.08,0.0
2018,4,1,6,15,177.5,24.5,4.35,10.4,41.5,18.61,0.2
2018,4,1,6,30,305.0,40.0,4.5,10.7,73.0,48.67,25.77
2018,4,1,6,45,407.5,49.5,4.6,10.95,120.0,93.55,56.11
2018,4,1,7,0,510.0,59.0,4.7,11.2,167.0,149.23,99.68
2018,4,1,7,15,575.0,66.0,4.65,11.45,219.5,206.2,149.27
2018,4,1,7,30,640.0,73.0,4.6,11.7,272.0,270.47,206.43
2018,4,1,7,45,683.0,79.0,4.55,11.9,325.5,332.81,262.54
2018,4,1,8,0,726.0,85.0,4.5,12.1,379.0,399.04,320.82
2018,4,1,8,15,757.0,89.0,4.4,12.35,431.0,460.89,374.08
2018,4,1,8,30,788.0,93.0,4.3,12.6,483.0,524.4,426.97
2018,4,1,8,45,810.0,97.0,4.25,12.85,531.5,583.97,475.22
2018,4,1,9,0,832.0,101.0,4.2,13.1,580.0,643.54,521.96
2018,4,1,9,15,851.5,103.0,4.25,13.35,625.0,699.08,564.79
2018,4,1,9,30,871.0,105.0,4.3,13.6,670.0,753.68,605.89
2018,4,1,9,45,887.0,105.5,4.3,13.8,709.0,794.93,635.03
2018,4,1,10,0,903.0,106.0,4.3,14.0,748.0,841.37,667.06
2018,4,1,10,15,912.0,107.5,4.4,14.15,779.5,880.84,694.54
2018,4,1,10,30,921.0,109.0,4.5,14.3,811.0,917.48,719.91
2018,4,1,10,45,927.0,110.0,4.6,14.45,835.0,947.9,740.81
2018,4,1,11,0,933.0,111.0,4.7,14.6,859.0,974.96,759.39
2018,4,1,11,15,937.0,111.5,4.8,14.65,875.0,996.14,774.2
2018,4,1,11,30,941.0,112.0,4.9,14.7,891.0,1013.62,786.54
2018,4,1,11,45,943.0,112.5,5.0,14.8,899.0,1025.39,794.87
2018,4,1,12,0,945.0,113.0,5.1,14.9,907.0,1033.25,800.64
2018,4,1,12,15,945.0,113.0,5.3,14.95,906.5,1034.75,803.06
2018,4,1,12,30,945.0,113.0,5.5,15.0,906.0,1032.27,802.8
2018,4,1,12,45,943.5,112.5,5.65,15.05,897.5,1023.9,798.09
2018,4,1,13,0,942.0,112.0,5.8,15.1,889.0,1011.63,790.7
2018,4,1,13,15,938.0,111.0,5.95,15.0,872.0,992.69,779.03
2018,4,1,13,30,934.0,110.0,6.1,14.9,855.0,970.06,764.7
2018,4,1,13,45,928.0,109.0,6.25,14.85,830.5,942.09,746.26
2018,4,1,14,0,922.0,108.0,6.4,14.8,806.0,910.79,725.27
2018,4,1,14,15,913.5,106.0,6.5,14.7,774.0,873.24,699.37
2018,4,1,14,30,905.0,104.0,6.6,14.6,742.0,832.87,671.14
2018,4,1,14,45,893.0,102.0,6.75,14.5,703.5,787.25,638.79
2018,4,1,15,0,881.0,100.0,6.9,14.4,665.0,746.13,608.56
2018,4,1,15,15,864.5,97.0,6.9,14.4,620.5,691.64,565.69
2018,4,1,15,30,848.0,94.0,6.9,14.4,576.0,636.01,521.01
2018,4,1,15,45,826.0,90.5,7.05,14.0,527.0,575.91,472.64
2018,4,1,16,0,804.0,87.0,7.2,13.6,478.0,515.85,422.78
2018,4,1,16,15,773.5,83.0,7.2,13.35,425.5,451.74,367.71
2018,4,1,16,30,743.0,79.0,7.2,13.1,373.0,389.3,312.55
2018,4,1,16,45,698.0,74.5,7.2,12.85,319.5,322.91,253.12
2018,4,1,17,0,653.0,70.0,7.2,12.6,266.0,260.93,196.67
2018,4,1,17,15,582.5,63.5,7.15,12.3,213.0,195.89,138.9
2018,4,1,17,30,512.0,57.0,7.1,12.0,160.0,138.88,90.02
2018,4,1,17,45,368.5,47.0,7.05,11.7,109.5,80.16,46.8
2018,4,1,18,0,225.0,37.0,7.0,11.4,59.0,37.59,19.84
2018,4,1,18,15,133.0,22.5,7.0,11.25,33.5,17.01,0.0
2018,4,1,18,30,41.0,8.0,7.0,11.1,8.0,6.29,0.0
2018,4,1,18,45,20.5,4.0,7.0,11.0,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,10.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,10.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,10.3,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.25,10.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,10.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,10.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,10.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,4,2,5,45,21.0,4.5,6.1,10.55,5.0,0.0,0.0
2018,4,2,6,0,42.0,9.0,6.2,10.7,10.0,7.08,0.0
2018,4,2,6,15,128.0,24.5,6.3,10.9,37.0,18.5,3.21
2018,4,2,6,30,214.0,40.0,6.4,11.1,64.0,43.72,24.49
2018,4,2,6,45,245.5,56.0,6.55,11.3,98.0,77.5,49.62
2018,4,2,7,0,277.0,72.0,6.7,11.5,132.0,115.31,81.12
2018,4,2,7,15,352.0,84.5,6.7,11.65,182.0,164.45,122.44
2018,4,2,7,30,427.0,97.0,6.7,11.8,232.0,222.55,172.77
2018,4,2,7,45,385.0,122.5,6.75,11.95,260.5,258.55,207.42
2018,4,2,8,0,343.0,148.0,6.8,12.1,289.0,280.6,228.93
2018,4,2,8,15,356.5,168.0,6.7,12.3,331.0,326.47,268.5
2018,4,2,8,30,370.0,188.0,6.6,12.5,373.0,373.3,307.96
2018,4,2,8,45,368.5,209.5,6.55,12.7,408.5,413.58,341.18
2018,4,2,9,0,367.0,231.0,6.5,12.9,444.0,452.97,372.89
2018,4,2,9,15,415.5,234.0,6.45,13.05,492.0,521.6,427.96
2018,4,2,9,30,464.0,237.0,6.4,13.2,540.0,580.9,474.94
2018,4,2,9,45,615.0,195.0,6.4,13.35,620.5,685.17,558.37
2018,4,2,10,0,766.0,153.0,6.4,13.5,701.0,790.63,641.13
2018,4,2,10,15,840.0,127.0,6.3,13.6,751.5,848.55,683.02
2018,4,2,10,30,914.0,101.0,6.2,13.7,802.0,901.32,720.36
2018,4,2,10,45,920.0,102.5,6.1,13.8,826.0,931.95,740.99
2018,4,2,11,0,926.0,104.0,6.0,13.9,850.0,959.26,759.17
2018,4,2,11,15,930.0,105.0,5.9,13.95,866.0,980.71,773.2
2018,4,2,11,30,934.0,106.0,5.8,14.0,882.0,998.5,784.61
2018,4,2,11,45,936.5,106.0,5.7,14.1,890.0,1010.08,791.48
2018,4,2,12,0,939.0,106.0,5.6,14.2,898.0,1017.79,795.7
2018,4,2,12,15,939.0,105.5,5.6,14.25,897.5,1018.69,796.08
2018,4,2,12,30,939.0,105.0,5.6,14.3,897.0,1015.65,793.85
2018,4,2,12,45,937.0,105.0,5.6,14.35,888.5,1007.28,787.99
2018,4,2,13,0,935.0,105.0,5.6,14.4,880.0,995.05,779.53
2018,4,2,13,15,929.5,105.5,5.65,14.35,863.0,976.3,767.16
2018,4,2,13,30,924.0,106.0,5.7,14.3,846.0,953.95,752.27
2018,4,2,13,45,916.0,106.0,5.7,14.25,821.5,925.42,732.61
2018,4,2,14,0,908.0,106.0,5.7,14.2,797.0,893.71,710.62
2018,4,2,14,15,898.0,105.5,5.7,14.1,765.5,856.84,684.89
2018,4,2,14,30,888.0,105.0,5.7,14.0,734.0,817.3,657.02
2018,4,2,14,45,874.0,103.5,5.65,13.9,695.5,771.32,623.86
2018,4,2,15,0,860.0,102.0,5.6,13.8,657.0,730.07,592.82
2018,4,2,15,15,840.0,100.5,5.6,13.8,612.0,675.72,550.4
2018,4,2,15,30,820.0,99.0,5.6,13.8,567.0,620.58,506.44
2018,4,2,15,45,799.5,94.5,5.55,13.45,519.0,561.74,459.02
2018,4,2,16,0,779.0,90.0,5.5,13.1,471.0,502.87,410.21
2018,4,2,16,15,734.0,87.0,5.45,12.85,415.0,434.46,352.23
2018,4,2,16,30,689.0,84.0,5.4,12.6,359.0,369.22,295.52
2018,4,2,16,45,641.0,77.5,5.35,12.3,305.0,303.43,237.36
2018,4,2,17,0,593.0,71.0,5.3,12.0,251.0,242.3,182.43
2018,4,2,17,15,537.0,63.5,5.2,11.6,202.5,183.5,130.09
2018,4,2,17,30,481.0,56.0,5.1,11.2,154.0,131.06,84.92
2018,4,2,17,45,380.0,46.5,5.0,10.85,110.0,79.29,46.01
2018,4,2,18,0,279.0,37.0,4.9,10.5,66.0,38.23,20.05
2018,4,2,18,15,160.5,23.0,4.7,10.3,37.5,17.45,0.0
2018,4,2,18,30,42.0,9.0,4.5,10.1,9.0,7.08,0.0
2018,4,2,18,45,21.0,4.5,4.3,9.95,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.0,3.0,8.95,3.0,0.0,0.0
2018,4,3,6,0,4.0,6.0,2.9,9.1,6.0,4.72,0.0
2018,4,3,6,15,2.0,18.5,2.95,9.4,18.5,14.13,2.79
2018,4,3,6,30,0.0,31.0,3.0,9.7,31.0,23.63,14.07
2018,4,3,6,45,27.0,51.0,3.05,9.95,57.0,42.92,30.0
2018,4,3,7,0,54.0,71.0,3.1,10.2,83.0,65.72,48.83
2018,4,3,7,15,81.5,97.5,3.05,10.45,121.0,101.52,79.11
2018,4,3,7,30,109.0,124.0,3.0,10.7,159.0,138.52,110.57
2018,4,3,7,45,296.5,127.0,2.95,10.95,245.0,222.4,178.32
2018,4,3,8,0,484.0,130.0,2.9,11.2,331.0,331.4,267.66
2018,4,3,8,15,585.0,125.5,2.95,11.45,399.0,411.37,333.8
2018,4,3,8,30,686.0,121.0,3.0,11.7,467.0,495.55,402.36
2018,4,3,8,45,699.5,130.0,3.0,11.95,511.5,550.28,446.17
2018,4,3,9,0,713.0,139.0,3.0,12.2,556.0,604.53,488.44
2018,4,3,9,15,756.5,135.5,3.05,12.4,607.0,666.15,535.84
2018,4,3,9,30,800.0,132.0,3.1,12.6,658.0,725.69,580.68
2018,4,3,9,45,842.0,125.0,3.1,12.8,706.0,784.63,623.9
