Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,30,843.0,168.0,0.7,18.3,925.0,930.83,674.42
2018,4,23,11,45,797.5,191.5,0.85,18.5,911.5,918.29,668.38
2018,4,23,12,0,752.0,215.0,1.0,18.7,898.0,912.43,666.81
2018,4,23,12,15,765.0,208.5,1.15,18.75,902.0,918.05,672.9
2018,4,23,12,30,778.0,202.0,1.3,18.8,906.0,909.93,669.82
2018,4,23,12,45,701.5,243.5,1.45,18.8,873.0,883.39,653.26
2018,4,23,13,0,625.0,285.0,1.6,18.8,840.0,842.19,626.21
2018,4,23,13,15,576.0,304.0,1.75,18.7,808.0,802.95,601.08
2018,4,23,13,30,527.0,323.0,1.9,18.6,776.0,764.82,576.0
2018,4,23,13,45,529.0,309.0,2.05,18.45,752.5,738.95,560.36
2018,4,23,14,0,531.0,295.0,2.2,18.3,729.0,710.76,542.54
2018,4,23,14,15,532.0,279.5,2.35,18.1,700.0,678.27,521.33
2018,4,23,14,30,533.0,264.0,2.5,17.9,671.0,643.74,498.09
2018,4,23,14,45,504.5,259.5,2.6,17.65,629.5,596.6,464.38
2018,4,23,15,0,476.0,255.0,2.7,17.4,588.0,549.91,430.32
2018,4,23,15,15,415.0,255.0,2.7,17.4,532.5,488.28,383.35
2018,4,23,15,30,354.0,255.0,2.7,17.4,477.0,421.76,332.13
2018,4,23,15,45,299.5,243.5,2.95,16.85,421.0,363.95,287.87
2018,4,23,16,0,245.0,232.0,3.2,16.3,365.0,310.96,246.48
2018,4,23,16,15,206.5,210.0,3.25,15.9,314.5,254.81,201.63
2018,4,23,16,30,168.0,188.0,3.3,15.5,264.0,209.94,165.4
2018,4,23,16,45,264.0,155.0,3.4,15.1,258.0,202.43,155.63
2018,4,23,17,0,360.0,122.0,3.5,14.7,252.0,182.45,133.86
2018,4,23,17,15,363.5,102.5,3.5,14.25,215.5,141.93,98.67
2018,4,23,17,30,367.0,83.0,3.5,13.8,179.0,100.95,65.57
2018,4,23,17,45,319.0,69.0,3.5,13.35,139.0,61.78,41.07
2018,4,23,18,0,271.0,55.0,3.5,12.9,99.0,41.06,30.63
2018,4,23,18,15,177.5,39.0,3.4,12.65,63.5,29.21,19.28
2018,4,23,18,30,84.0,23.0,3.3,12.4,28.0,17.33,2.23
2018,4,23,18,45,42.0,11.5,3.2,12.1,14.0,9.05,0.0
2018,4,23,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.6,2.0,1.57,0.0
2018,4,24,5,45,0.0,7.5,2.15,9.8,7.5,5.68,0.0
2018,4,24,6,0,0.0,13.0,2.2,10.0,13.0,9.87,2.88
2018,4,24,6,15,0.0,21.0,2.15,10.1,21.0,15.97,8.66
2018,4,24,6,30,0.0,29.0,2.1,10.2,29.0,22.1,13.54
2018,4,24,6,45,0.0,39.5,2.05,10.3,39.5,30.16,20.66
2018,4,24,7,0,0.0,50.0,2.0,10.4,50.0,38.24,27.7
2018,4,24,7,15,0.0,57.5,1.95,10.5,57.5,44.03,32.66
2018,4,24,7,30,0.0,65.0,1.9,10.6,65.0,49.84,37.55
2018,4,24,7,45,0.0,91.0,1.9,10.75,91.0,69.94,54.59
2018,4,24,8,0,0.0,117.0,1.9,10.9,117.0,90.15,71.47
2018,4,24,8,15,4.0,151.5,1.9,11.0,154.0,119.06,95.41
2018,4,24,8,30,8.0,186.0,1.9,11.1,191.0,148.79,119.73
2018,4,24,8,45,18.0,217.0,1.95,11.25,229.0,179.81,144.84
2018,4,24,9,0,28.0,248.0,2.0,11.4,267.0,220.26,177.35
2018,4,24,9,15,69.5,287.5,2.05,11.55,338.0,282.83,227.58
2018,4,24,9,30,111.0,327.0,2.1,11.7,409.0,361.27,289.28
2018,4,24,9,45,174.5,346.5,2.2,11.85,482.0,430.41,343.3
2018,4,24,10,0,238.0,366.0,2.3,12.0,555.0,517.18,409.66
2018,4,24,10,15,181.0,384.5,2.35,12.1,531.0,484.83,383.25
2018,4,24,10,30,124.0,403.0,2.4,12.2,507.0,461.93,364.27
2018,4,24,10,45,105.0,408.0,2.5,12.35,497.5,439.32,346.58
2018,4,24,11,0,86.0,413.0,2.6,12.5,488.0,430.51,339.21
2018,4,24,11,15,91.5,422.5,2.65,12.55,503.5,446.13,351.09
2018,4,24,11,30,97.0,432.0,2.7,12.6,519.0,461.44,362.62
2018,4,24,11,45,156.0,440.5,2.75,12.6,582.0,540.85,423.73
2018,4,24,12,0,215.0,449.0,2.8,12.6,645.0,602.7,470.69
2018,4,24,12,15,226.0,449.0,2.9,12.65,654.5,612.58,478.1
2018,4,24,12,30,237.0,449.0,3.0,12.7,664.0,621.12,484.91
2018,4,24,12,45,264.5,434.5,3.1,12.75,672.0,646.17,504.25
2018,4,24,13,0,292.0,420.0,3.2,12.8,680.0,652.41,509.92
2018,4,24,13,15,372.0,384.0,3.35,12.75,708.5,681.84,534.57
2018,4,24,13,30,452.0,348.0,3.5,12.7,737.0,721.09,565.8
2018,4,24,13,45,590.0,276.5,3.6,12.7,769.5,757.28,596.03
2018,4,24,14,0,728.0,205.0,3.7,12.7,802.0,788.34,621.99
2018,4,24,14,15,797.5,166.0,3.75,12.6,796.5,775.11,614.15
2018,4,24,14,30,867.0,127.0,3.8,12.5,791.0,760.47,604.97
2018,4,24,14,45,839.5,129.5,3.8,12.4,746.5,709.57,566.58
2018,4,24,15,0,812.0,132.0,3.8,12.3,702.0,657.92,527.05
2018,4,24,15,15,816.0,121.5,3.8,12.3,664.0,612.96,491.85
2018,4,24,15,30,820.0,111.0,3.8,12.3,626.0,565.23,453.4
2018,4,24,15,45,805.0,107.5,3.75,12.05,581.0,511.81,409.53
2018,4,24,16,0,790.0,104.0,3.7,11.8,536.0,457.86,363.91
2018,4,24,16,15,760.5,100.0,3.65,11.65,483.0,396.29,310.97
2018,4,24,16,30,731.0,96.0,3.6,11.5,430.0,337.24,258.9
2018,4,24,16,45,620.0,100.5,3.55,11.35,360.0,264.88,197.77
2018,4,24,17,0,509.0,105.0,3.5,11.2,290.0,200.09,144.15
2018,4,24,17,15,358.0,100.5,3.5,11.0,220.5,138.22,96.96
2018,4,24,17,30,207.0,96.0,3.5,10.8,151.0,92.71,65.97
2018,4,24,17,45,172.5,77.0,3.45,10.6,116.0,61.38,44.27
2018,4,24,18,0,138.0,58.0,3.4,10.4,81.0,42.39,32.17
2018,4,24,18,15,102.0,41.0,3.3,10.25,54.5,30.29,20.53
2018,4,24,18,30,66.0,24.0,3.2,10.1,28.0,18.0,3.96
2018,4,24,18,45,36.5,13.0,3.1,9.95,15.0,10.23,0.0
2018,4,24,19,0,7.0,2.0,3.0,9.8,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.5,2.65,7.65,2.5,0.0,0.0
2018,4,25,5,30,6.0,5.0,2.7,7.8,5.0,3.93,0.0
2018,4,25,5,45,3.0,11.5,2.75,7.9,11.5,8.75,0.0
2018,4,25,6,0,0.0,18.0,2.8,8.0,18.0,13.69,6.33
2018,4,25,6,15,0.0,28.5,2.7,8.05,28.5,21.73,13.97
2018,4,25,6,30,0.0,39.0,2.6,8.1,39.0,29.79,20.41
2018,4,25,6,45,0.0,54.0,2.45,8.2,54.0,41.35,30.65
2018,4,25,7,0,0.0,69.0,2.3,8.3,69.0,52.79,40.64
2018,4,25,7,15,0.0,82.0,2.2,8.45,82.0,62.77,49.21
2018,4,25,7,30,0.0,95.0,2.1,8.6,95.0,72.84,57.72
2018,4,25,7,45,1.0,121.5,1.95,8.8,122.0,93.7,75.3
2018,4,25,8,0,2.0,148.0,1.8,9.0,149.0,114.95,92.95
2018,4,25,8,15,4.5,166.0,1.8,9.25,168.5,130.59,105.64
2018,4,25,8,30,7.0,184.0,1.8,9.5,188.0,146.6,118.54
2018,4,25,8,45,13.0,210.5,1.75,9.8,219.0,171.69,138.8
2018,4,25,9,0,19.0,237.0,1.7,10.1,250.0,197.59,159.46
2018,4,25,9,15,24.5,263.0,1.8,10.35,280.5,223.48,180.01
2018,4,25,9,30,30.0,289.0,1.9,10.6,311.0,260.63,209.36
2018,4,25,9,45,52.0,324.5,1.95,10.85,365.0,309.47,247.85
2018,4,25,10,0,74.0,360.0,2.0,11.1,419.0,360.23,287.23
2018,4,25,10,15,134.0,383.0,2.1,11.35,494.5,445.49,353.49
2018,4,25,10,30,194.0,406.0,2.2,11.6,570.0,520.34,410.46
2018,4,25,10,45,265.0,388.5,2.3,11.8,618.5,585.46,459.96
2018,4,25,11,0,336.0,371.0,2.4,12.0,667.0,637.44,499.46
2018,4,25,11,15,411.5,352.0,2.55,12.15,720.0,708.14,552.34
2018,4,25,11,30,487.0,333.0,2.7,12.3,773.0,764.7,594.55
2018,4,25,11,45,659.5,252.5,2.8,12.4,852.0,854.77,662.68
2018,4,25,12,0,832.0,172.0,2.9,12.5,931.0,929.54,716.84
2018,4,25,12,15,831.0,171.0,3.05,12.55,928.0,927.68,715.87
2018,4,25,12,30,830.0,170.0,3.2,12.6,925.0,922.26,713.2
2018,4,25,12,45,811.5,177.0,3.3,12.6,908.5,905.08,702.12
2018,4,25,13,0,793.0,184.0,3.4,12.6,892.0,884.7,688.86
2018,4,25,13,15,777.5,187.5,3.5,12.55,870.5,860.87,673.26
2018,4,25,13,30,762.0,191.0,3.6,12.5,849.0,842.17,660.66
2018,4,25,13,45,755.5,188.0,3.65,12.45,825.0,814.2,641.08
2018,4,25,14,0,749.0,185.0,3.7,12.4,801.0,783.55,619.33
2018,4,25,14,15,810.5,151.5,3.8,12.3,794.5,769.04,610.9
2018,4,25,14,30,872.0,118.0,3.9,12.2,788.0,745.29,595.11
2018,4,25,14,45,858.5,116.5,3.95,12.1,749.0,707.29,566.31
2018,4,25,15,0,845.0,115.0,4.0,12.0,710.0,660.38,530.35
2018,4,25,15,15,829.5,112.5,4.0,12.0,666.5,609.83,490.43
2018,4,25,15,30,814.0,110.0,4.0,12.0,623.0,558.23,448.66
2018,4,25,15,45,791.0,107.0,4.05,11.75,574.5,501.71,402.37
2018,4,25,16,0,768.0,104.0,4.1,11.5,526.0,445.49,355.03
2018,4,25,16,15,612.5,126.5,4.1,11.3,442.5,359.42,284.12
2018,4,25,16,30,457.0,149.0,4.1,11.1,359.0,283.54,221.95
2018,4,25,16,45,391.0,139.0,4.1,10.95,303.5,226.99,174.16
2018,4,25,17,0,325.0,129.0,4.1,10.8,248.0,174.1,130.04
2018,4,25,17,15,320.5,109.0,4.05,10.6,211.0,137.58,98.31
2018,4,25,17,30,316.0,89.0,4.0,10.4,174.0,98.16,66.5
2018,4,25,17,45,267.0,73.0,3.95,10.2,134.0,60.91,42.71
2018,4,25,18,0,218.0,57.0,3.9,10.0,94.0,42.08,31.98
2018,4,25,18,15,147.0,41.5,3.85,9.85,62.5,30.89,21.17
2018,4,25,18,30,76.0,26.0,3.8,9.7,31.0,19.43,5.91
2018,4,25,18,45,40.0,13.5,3.7,9.6,16.0,10.62,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.5,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,7.9,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.0,4.0,3.15,0.0
2018,4,26,5,45,2.5,10.0,3.3,8.1,10.0,7.6,0.0
2018,4,26,6,0,0.0,16.0,3.4,8.2,16.0,12.16,5.02
2018,4,26,6,15,0.0,25.5,3.35,8.3,25.5,19.42,11.89
2018,4,26,6,30,0.0,35.0,3.3,8.4,35.0,26.71,17.7
2018,4,26,6,45,0.0,47.5,3.3,8.55,47.5,36.32,26.2
2018,4,26,7,0,0.0,60.0,3.3,8.7,60.0,45.97,34.62
2018,4,26,7,15,0.0,70.0,3.3,8.85,70.0,53.71,41.26
2018,4,26,7,30,0.0,80.0,3.3,9.0,80.0,61.42,47.77
2018,4,26,7,45,0.0,95.5,3.3,9.15,95.5,73.39,57.86
2018,4,26,8,0,0.0,111.0,3.3,9.3,111.0,85.46,67.92
2018,4,26,8,15,6.0,148.5,3.3,9.55,152.0,117.47,94.66
2018,4,26,8,30,12.0,186.0,3.3,9.8,193.0,150.55,121.96
2018,4,26,8,45,17.5,217.0,3.35,10.0,228.0,179.2,145.3
2018,4,26,9,0,23.0,248.0,3.4,10.2,263.0,208.67,169.08
2018,4,26,9,15,22.5,258.5,3.45,10.4,274.0,218.31,176.44
2018,4,26,9,30,22.0,269.0,3.5,10.6,285.0,227.85,183.72
2018,4,26,9,45,23.5,284.5,3.55,10.8,302.5,242.87,195.43
2018,4,26,10,0,25.0,300.0,3.6,11.0,320.0,269.98,216.75
2018,4,26,10,15,43.5,340.0,3.7,11.1,376.0,321.26,257.59
2018,4,26,10,30,62.0,380.0,3.8,11.2,432.0,374.03,299.03
2018,4,26,10,45,97.5,406.5,3.9,11.35,491.0,429.91,342.93
2018,4,26,11,0,133.0,433.0,4.0,11.5,550.0,503.17,399.45
2018,4,26,11,15,314.5,380.0,4.1,11.6,663.0,632.11,501.64
2018,4,26,11,30,496.0,327.0,4.2,11.7,776.0,765.1,603.8
2018,4,26,11,45,706.0,227.0,4.3,11.75,870.5,870.64,685.41
2018,4,26,12,0,916.0,127.0,4.4,11.8,965.0,946.4,740.58
2018,4,26,12,15,923.0,122.5,4.45,11.85,965.5,948.54,741.83
2018,4,26,12,30,930.0,118.0,4.5,11.9,966.0,946.87,741.03
2018,4,26,12,45,929.0,117.0,4.55,11.9,956.5,937.46,734.99
2018,4,26,13,0,928.0,116.0,4.6,11.9,947.0,924.33,726.42
2018,4,26,13,15,918.0,119.0,4.65,11.9,927.5,903.48,712.37
2018,4,26,13,30,908.0,122.0,4.7,11.9,908.0,879.34,695.97
2018,4,26,13,45,902.5,120.5,4.75,11.95,883.0,851.72,676.88
2018,4,26,14,0,897.0,119.0,4.8,12.0,858.0,820.94,655.39
2018,4,26,14,15,876.0,123.0,4.8,11.95,822.0,780.45,626.33
2018,4,26,14,30,855.0,127.0,4.8,11.9,786.0,745.77,599.71
2018,4,26,14,45,841.5,125.0,4.8,11.9,747.0,700.81,565.11
2018,4,26,15,0,828.0,123.0,4.8,11.9,708.0,654.12,528.51
2018,4,26,15,15,837.0,111.5,4.8,11.9,672.0,610.48,493.64
2018,4,26,15,30,846.0,100.0,4.8,11.9,636.0,563.56,455.11
2018,4,26,15,45,777.0,111.0,4.8,11.7,574.0,495.77,399.22
2018,4,26,16,0,708.0,122.0,4.8,11.5,512.0,431.74,345.42
2018,4,26,16,15,715.0,108.5,4.8,11.4,470.5,381.22,300.61
2018,4,26,16,30,722.0,95.0,4.8,11.3,429.0,328.61,252.64
2018,4,26,16,45,704.0,87.0,4.8,11.15,380.5,272.06,201.19
2018,4,26,17,0,686.0,79.0,4.8,11.0,332.0,216.61,150.87
2018,4,26,17,15,578.5,79.0,4.8,10.8,269.0,155.52,101.88
2018,4,26,17,30,471.0,79.0,4.8,10.6,206.0,106.72,67.85
2018,4,26,17,45,278.5,70.0,4.75,10.45,141.0,58.24,40.64
2018,4,26,18,0,86.0,61.0,4.7,10.3,76.0,44.46,34.09
2018,4,26,18,15,55.0,42.5,4.6,10.15,51.0,31.36,21.62
2018,4,26,18,30,24.0,24.0,4.5,10.0,26.0,18.12,6.0
2018,4,26,18,45,16.5,13.0,4.4,9.85,14.0,10.23,0.0
2018,4,26,19,0,9.0,2.0,4.3,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,9.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,2.2,11.0,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,2.2,11.3,16.0,11.02,0.0
2018,4,27,5,45,198.0,28.0,2.25,11.6,48.5,21.29,9.09
2018,4,27,6,0,316.0,42.0,2.3,11.9,81.0,34.37,24.21
2018,4,27,6,15,378.0,52.5,2.3,12.1,121.5,42.39,32.09
2018,4,27,6,30,440.0,63.0,2.3,12.3,162.0,61.13,40.0
2018,4,27,6,45,292.0,90.5,2.35,12.5,163.5,96.62,65.7
2018,4,27,7,0,144.0,118.0,2.4,12.7,165.0,112.82,84.48
2018,4,27,7,15,133.0,131.0,2.35,12.8,180.0,131.55,101.07
2018,4,27,7,30,122.0,144.0,2.3,12.9,195.0,148.74,116.49
2018,4,27,7,45,162.5,171.5,2.25,13.05,249.0,192.87,152.61
2018,4,27,8,0,203.0,199.0,2.2,13.2,303.0,241.81,192.54
2018,4,27,8,15,224.0,222.0,2.2,13.35,347.0,289.61,231.42
2018,4,27,8,30,245.0,245.0,2.2,13.5,391.0,333.84,266.86
2018,4,27,8,45,220.0,265.5,2.15,13.65,404.5,344.16,275.03
2018,4,27,9,0,195.0,286.0,2.1,13.8,418.0,359.29,286.55
2018,4,27,9,15,221.5,298.0,2.15,13.9,456.0,397.13,316.12
2018,4,27,9,30,248.0,310.0,2.2,14.0,494.0,447.84,354.96
2018,4,27,9,45,314.0,313.5,2.25,14.15,558.0,510.07,402.61
2018,4,27,10,0,380.0,317.0,2.3,14.3,622.0,575.85,452.12
2018,4,27,10,15,474.0,297.0,2.4,14.4,690.5,659.72,514.84
2018,4,27,10,30,568.0,277.0,2.5,14.5,759.0,733.59,569.39
2018,4,27,10,45,728.0,208.5,2.55,14.6,842.5,825.56,637.36
2018,4,27,11,0,888.0,140.0,2.6,14.7,926.0,894.57,685.77
2018,4,27,11,15,890.5,141.5,2.65,14.75,939.5,912.18,697.08
2018,4,27,11,30,893.0,143.0,2.7,14.8,953.0,926.3,706.55
2018,4,27,11,45,893.5,143.5,2.75,14.85,958.5,934.24,711.92
2018,4,27,12,0,894.0,144.0,2.8,14.9,964.0,938.59,714.98
2018,4,27,12,15,892.0,145.5,2.85,14.9,962.0,937.95,714.92
2018,4,27,12,30,890.0,147.0,2.9,14.9,960.0,933.71,712.54
2018,4,27,12,45,886.0,147.5,3.0,14.95,949.5,923.31,706.29
2018,4,27,13,0,882.0,148.0,3.1,15.0,939.0,909.42,697.73
2018,4,27,13,15,877.5,147.0,3.2,14.95,921.5,890.42,685.9
2018,4,27,13,30,873.0,146.0,3.3,14.9,904.0,868.11,671.74
2018,4,27,13,45,866.5,145.0,3.4,14.9,879.0,852.41,662.1
2018,4,27,14,0,860.0,144.0,3.5,14.9,854.0,821.39,641.36
2018,4,27,14,15,851.0,141.5,3.6,14.8,822.0,784.26,615.31
2018,4,27,14,30,842.0,139.0,3.7,14.7,790.0,744.63,586.88
2018,4,27,14,45,830.0,136.5,3.8,14.65,752.0,700.69,554.47
2018,4,27,15,0,818.0,134.0,3.9,14.6,714.0,654.93,519.88
2018,4,27,15,15,801.5,130.5,3.9,14.6,670.0,604.07,480.17
2018,4,27,15,30,785.0,127.0,3.9,14.6,626.0,552.34,438.78
2018,4,27,15,45,764.0,123.5,4.05,14.35,578.5,497.69,394.66
2018,4,27,16,0,743.0,120.0,4.2,14.1,531.0,442.85,349.09
2018,4,27,16,15,716.5,114.0,4.25,13.9,480.0,384.22,299.04
2018,4,27,16,30,690.0,108.0,4.3,13.7,429.0,327.06,249.05
2018,4,27,16,45,653.0,102.0,4.4,13.5,376.5,268.86,197.93
2018,4,27,17,0,616.0,96.0,4.5,13.3,324.0,213.98,149.93
2018,4,27,17,15,565.0,88.0,4.5,13.05,272.0,159.05,104.54
2018,4,27,17,30,514.0,80.0,4.5,12.8,220.0,109.83,68.49
2018,4,27,17,45,439.5,69.5,4.5,12.55,171.0,61.11,41.19
2018,4,27,18,0,365.0,59.0,4.5,12.3,122.0,44.54,33.91
2018,4,27,18,15,258.5,45.5,4.35,12.05,82.5,34.24,24.01
2018,4,27,18,30,152.0,32.0,4.2,11.8,43.0,24.01,10.62
2018,4,27,18,45,79.0,17.0,4.05,11.6,22.5,13.38,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,9.5,5.5,3.1,11.15,6.0,0.0,0.0
2018,4,28,5,30,19.0,11.0,3.2,11.4,12.0,8.65,0.0
2018,4,28,5,45,50.0,28.0,3.35,11.65,33.5,20.98,9.69
2018,4,28,6,0,81.0,45.0,3.5,11.9,55.0,33.28,23.34
2018,4,28,6,15,105.0,65.0,3.55,12.05,84.5,47.27,36.45
2018,4,28,6,30,129.0,85.0,3.6,12.2,114.0,64.7,48.04
2018,4,28,6,45,140.5,102.0,3.7,12.4,141.5,88.87,65.21
2018,4,28,7,0,152.0,119.0,3.8,12.6,169.0,114.44,85.6
2018,4,28,7,15,103.0,138.0,3.8,12.7,174.5,130.0,101.11
2018,4,28,7,30,54.0,157.0,3.8,12.8,180.0,136.33,108.5
2018,4,28,7,45,90.5,173.0,3.85,12.95,217.0,165.38,131.92
2018,4,28,8,0,127.0,189.0,3.9,13.1,254.0,203.94,163.45
2018,4,28,8,15,128.5,210.5,3.9,13.25,282.0,231.0,185.85
2018,4,28,8,30,130.0,232.0,3.9,13.4,310.0,258.18,208.01
2018,4,28,8,45,97.5,261.0,3.9,13.5,322.0,264.8,213.1
2018,4,28,9,0,65.0,290.0,3.9,13.6,334.0,275.89,221.34
2018,4,28,9,15,78.5,315.5,3.95,13.7,372.0,310.29,248.49
2018,4,28,9,30,92.0,341.0,4.0,13.8,410.0,345.87,276.29
2018,4,28,9,45,151.5,350.0,4.05,13.95,469.5,412.99,329.3
2018,4,28,10,0,211.0,359.0,4.1,14.1,529.0,472.53,375.81
2018,4,28,10,15,317.5,341.0,4.1,14.15,606.5,561.19,444.98
2018,4,28,10,30,424.0,323.0,4.1,14.2,684.0,655.84,517.13
2018,4,28,10,45,297.5,376.5,4.15,14.25,633.0,596.91,469.65
2018,4,28,11,0,171.0,430.0,4.2,14.3,582.0,530.34,416.45
2018,4,28,11,15,186.5,442.0,4.2,14.3,610.0,558.6,438.08
2018,4,28,11,30,202.0,454.0,4.2,14.3,638.0,586.32,458.78
2018,4,28,11,45,201.0,457.0,4.2,14.35,641.0,590.49,461.51
2018,4,28,12,0,200.0,460.0,4.2,14.4,644.0,593.47,463.51
2018,4,28,12,15,281.0,434.5,4.3,14.35,692.5,658.3,514.09
2018,4,28,12,30,362.0,409.0,4.4,14.3,741.0,705.03,550.86
2018,4,28,12,45,370.0,401.0,4.45,14.3,737.0,700.87,548.17
2018,4,28,13,0,378.0,393.0,4.5,14.3,733.0,694.7,544.29
2018,4,28,13,15,282.0,412.0,4.55,14.25,663.0,622.78,489.17
2018,4,28,13,30,186.0,431.0,4.6,14.2,593.0,538.07,423.98
2018,4,28,13,45,186.5,417.5,4.65,14.15,576.0,520.1,411.26
2018,4,28,14,0,187.0,404.0,4.7,14.1,559.0,501.31,397.55
2018,4,28,14,15,212.0,384.0,4.75,14.05,553.5,494.25,393.31
2018,4,28,14,30,237.0,364.0,4.8,14.0,548.0,484.84,387.07
2018,4,28,14,45,396.0,292.5,4.85,13.9,582.0,540.36,432.96
2018,4,28,15,0,555.0,221.0,4.9,13.8,616.0,559.87,449.99
2018,4,28,15,15,653.5,176.0,4.9,13.8,613.0,556.4,447.07
2018,4,28,15,30,752.0,131.0,4.9,13.8,610.0,535.95,429.91
2018,4,28,15,45,747.0,120.5,5.0,13.55,566.0,484.12,387.17
2018,4,28,16,0,742.0,110.0,5.1,13.3,522.0,431.04,342.11
2018,4,28,16,15,738.0,100.5,5.15,13.15,478.0,378.2,295.55
2018,4,28,16,30,734.0,91.0,5.2,13.0,434.0,324.41,246.93
2018,4,28,16,45,708.5,85.5,5.2,12.85,384.5,267.62,195.67
2018,4,28,17,0,683.0,80.0,5.2,12.7,335.0,212.7,146.46
2018,4,28,17,15,632.5,74.5,5.15,12.5,282.0,156.27,99.47
2018,4,28,17,30,582.0,69.0,5.1,12.3,229.0,105.31,62.49
2018,4,28,17,45,503.5,61.0,5.05,12.1,178.5,57.49,38.26
2018,4,28,18,0,425.0,53.0,5.0,11.9,128.0,43.12,32.74
2018,4,28,18,15,317.0,42.0,4.9,11.75,87.5,34.34,24.2
2018,4,28,18,30,209.0,31.0,4.8,11.6,47.0,23.49,11.03
2018,4,28,18,45,110.0,16.5,4.65,11.45,24.5,12.98,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.2,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,1.5,4.4,10.8,1.5,0.0,0.0
2018,4,29,5,30,4.0,3.0,4.6,11.0,3.0,2.36,0.0
2018,4,29,5,45,2.0,5.5,4.75,11.2,5.5,4.3,0.0
2018,4,29,6,0,0.0,8.0,4.9,11.4,8.0,6.06,0.0
2018,4,29,6,15,0.0,11.5,5.0,11.45,11.5,8.72,2.15
2018,4,29,6,30,0.0,15.0,5.1,11.5,15.0,11.39,4.21
2018,4,29,6,45,0.0,28.0,5.15,11.6,28.0,21.33,12.87
2018,4,29,7,0,0.0,41.0,5.2,11.7,41.0,31.31,21.5
2018,4,29,7,15,0.0,67.5,5.25,11.8,67.5,51.77,39.07
2018,4,29,7,30,0.0,94.0,5.3,11.9,94.0,72.06,56.28
2018,4,29,7,45,0.0,114.0,5.3,12.0,114.0,87.52,69.18
2018,4,29,8,0,0.0,134.0,5.3,12.1,134.0,103.15,82.09
2018,4,29,8,15,1.0,147.0,5.35,12.2,147.5,113.95,90.81
2018,4,29,8,30,2.0,160.0,5.4,12.3,161.0,124.91,99.64
2018,4,29,8,45,2.5,165.5,5.4,12.45,167.0,129.85,103.39
2018,4,29,9,0,3.0,171.0,5.4,12.6,173.0,134.82,107.18
2018,4,29,9,15,2.5,154.5,5.4,12.75,156.0,121.75,96.08
2018,4,29,9,30,2.0,138.0,5.4,12.9,139.0,108.6,84.97
2018,4,29,9,45,5.5,171.5,5.45,13.05,175.5,137.91,108.96
2018,4,29,10,0,9.0,205.0,5.5,13.2,212.0,167.78,133.18
2018,4,29,10,15,29.5,284.0,5.5,13.3,309.0,259.95,207.81
2018,4,29,10,30,50.0,363.0,5.5,13.4,406.0,347.22,277.04
2018,4,29,10,45,114.0,392.0,5.55,13.45,492.5,443.17,353.37
2018,4,29,11,0,178.0,421.0,5.6,13.5,579.0,526.95,419.11
2018,4,29,11,15,224.5,429.0,5.6,13.55,631.5,578.31,458.97
2018,4,29,11,30,271.0,437.0,5.6,13.6,684.0,645.49,510.24
2018,4,29,11,45,299.5,431.0,5.65,13.65,705.5,668.22,527.79
2018,4,29,12,0,328.0,425.0,5.7,13.7,727.0,689.6,544.48
2018,4,29,12,15,487.0,347.5,5.7,13.7,795.0,775.54,612.73
2018,4,29,12,30,646.0,270.0,5.7,13.7,863.0,846.89,669.14
2018,4,29,12,45,779.0,196.0,5.7,13.75,903.5,881.38,697.28
2018,4,29,13,0,912.0,122.0,5.7,13.8,944.0,906.67,715.81
2018,4,29,13,15,909.0,120.5,5.7,13.8,926.5,887.99,702.51
2018,4,29,13,30,906.0,119.0,5.7,13.8,909.0,865.85,686.95
2018,4,29,13,45,901.0,117.0,5.7,13.8,884.0,838.29,667.41
2018,4,29,14,0,896.0,115.0,5.7,13.8,859.0,807.57,645.52
2018,4,29,14,15,889.0,113.0,5.75,13.75,827.5,772.37,620.27
2018,4,29,14,30,882.0,111.0,5.8,13.7,796.0,734.45,591.47
2018,4,29,14,45,872.0,108.5,5.85,13.65,758.5,691.57,558.28
2018,4,29,15,0,862.0,106.0,5.9,13.6,721.0,646.61,522.75
2018,4,29,15,15,848.0,103.5,5.9,13.6,677.5,601.07,485.58
2018,4,29,15,30,834.0,101.0,5.9,13.6,634.0,549.84,443.13
2018,4,29,15,45,817.0,97.5,6.1,13.4,587.0,495.32,397.6
2018,4,29,16,0,800.0,94.0,6.3,13.2,540.0,440.47,350.38
2018,4,29,16,15,777.5,90.0,6.3,13.0,490.0,383.06,299.66
2018,4,29,16,30,755.0,86.0,6.3,12.8,440.0,326.53,248.64
2018,4,29,16,45,718.0,82.0,6.3,12.65,387.0,265.0,193.45
2018,4,29,17,0,681.0,78.0,6.3,12.5,334.0,208.63,143.28
2018,4,29,17,15,545.5,80.5,6.25,12.25,265.5,146.79,95.56
2018,4,29,17,30,410.0,83.0,6.2,12.0,197.0,97.39,62.68
2018,4,29,17,45,372.0,68.5,6.15,11.8,155.5,56.55,39.6
2018,4,29,18,0,334.0,54.0,6.1,11.6,114.0,40.86,30.79
2018,4,29,18,15,261.0,41.5,6.0,11.4,79.0,31.45,21.78
2018,4,29,18,30,188.0,29.0,5.9,11.2,44.0,22.0,10.57
2018,4,29,18,45,102.0,16.0,5.8,11.0,23.5,12.59,0.0
2018,4,29,19,0,16.0,3.0,5.7,10.8,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,5.5,10.8,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.0,4.35,9.8,9.5,0.0,0.0
2018,4,30,5,30,79.0,16.0,4.5,10.0,19.0,12.59,0.0
2018,4,30,5,45,165.0,30.0,4.7,10.25,48.5,22.66,12.19
2018,4,30,6,0,251.0,44.0,4.9,10.5,78.0,33.18,23.54
2018,4,30,6,15,303.0,58.5,4.9,10.6,117.0,43.75,33.59
2018,4,30,6,30,355.0,73.0,4.9,10.7,156.0,61.69,42.95
2018,4,30,6,45,305.5,94.5,4.9,10.85,178.5,99.02,67.96
2018,4,30,7,0,256.0,116.0,4.9,11.0,201.0,128.46,93.41
2018,4,30,7,15,277.5,139.0,4.85,11.1,245.5,168.96,127.47
2018,4,30,7,30,299.0,162.0,4.8,11.2,290.0,212.11,164.55
2018,4,30,7,45,360.0,172.5,4.7,11.35,346.0,260.72,205.27
2018,4,30,8,0,421.0,183.0,4.6,11.5,402.0,321.92,256.49
2018,4,30,8,15,346.5,217.5,4.55,11.6,409.5,336.78,271.27
2018,4,30,8,30,272.0,252.0,4.5,11.7,417.0,349.86,283.14
2018,4,30,8,45,320.0,262.5,4.5,11.8,470.5,401.0,324.72
2018,4,30,9,0,368.0,273.0,4.5,11.9,524.0,455.84,368.71
2018,4,30,9,15,422.0,274.0,4.55,12.0,578.5,520.11,419.59
2018,4,30,9,30,476.0,275.0,4.6,12.1,633.0,578.11,465.08
2018,4,30,9,45,468.0,295.5,4.65,12.15,660.5,611.17,490.08
2018,4,30,10,0,460.0,316.0,4.7,12.2,688.0,641.98,513.09
2018,4,30,10,15,517.5,303.5,4.8,12.25,736.0,693.2,552.88
2018,4,30,10,30,575.0,291.0,4.9,12.3,784.0,745.13,592.78
2018,4,30,10,45,662.0,253.0,5.0,12.35,833.5,802.73,637.4
2018,4,30,11,0,749.0,215.0,5.1,12.4,883.0,857.37,679.54
2018,4,30,11,15,820.5,180.5,5.15,12.4,922.0,892.12,705.76
2018,4,30,11,30,892.0,146.0,5.2,12.4,961.0,919.34,725.31
2018,4,30,11,45,893.0,146.5,5.25,12.45,967.0,927.56,731.05
2018,4,30,12,0,894.0,147.0,5.3,12.5,973.0,932.21,734.45
2018,4,30,12,15,892.5,147.5,5.35,12.55,970.5,931.07,733.79
2018,4,30,12,30,891.0,148.0,5.4,12.6,968.0,926.36,730.69
2018,4,30,12,45,853.5,165.5,5.5,12.6,944.0,916.49,724.4
2018,4,30,13,0,816.0,183.0,5.6,12.6,920.0,888.87,705.21
2018,4,30,13,15,845.5,165.0,5.7,12.6,916.0,883.77,702.63
2018,4,30,13,30,875.0,147.0,5.8,12.6,912.0,861.59,687.39
2018,4,30,13,45,868.5,145.5,5.95,12.6,886.5,845.33,676.84
2018,4,30,14,0,862.0,144.0,6.1,12.6,861.0,813.89,654.41
2018,4,30,14,15,852.5,142.0,6.2,12.6,829.0,776.94,626.69
2018,4,30,14,30,843.0,140.0,6.3,12.6,797.0,737.51,596.58
2018,4,30,14,45,830.0,138.0,6.45,12.55,758.5,693.51,562.56
2018,4,30,15,0,817.0,136.0,6.6,12.5,720.0,647.77,526.39
2018,4,30,15,15,801.0,132.5,6.6,12.5,676.5,597.5,485.39
2018,4,30,15,30,785.0,129.0,6.6,12.5,633.0,546.32,442.74
2018,4,30,15,45,762.5,125.5,6.75,12.3,584.5,491.12,396.38
2018,4,30,16,0,740.0,122.0,6.9,12.1,536.0,436.01,348.88
2018,4,30,16,15,709.5,117.5,6.95,11.95,484.5,377.69,297.62
2018,4,30,16,30,679.0,113.0,7.0,11.8,433.0,321.25,247.1
2018,4,30,16,45,640.0,107.0,7.05,11.7,380.5,263.56,195.52
2018,4,30,17,0,601.0,101.0,7.1,11.6,328.0,209.43,147.74
2018,4,30,17,15,549.0,93.0,7.1,11.4,276.0,155.76,103.41
2018,4,30,17,30,497.0,85.0,7.1,11.2,224.0,107.96,68.97
2018,4,30,17,45,422.5,74.5,7.1,11.0,175.5,60.62,43.47
2018,4,30,18,0,348.0,64.0,7.1,10.8,127.0,47.89,37.19
2018,4,30,18,15,247.0,49.5,6.95,10.6,87.0,37.02,26.78
2018,4,30,18,30,146.0,35.0,6.8,10.4,47.0,25.88,14.05
2018,4,30,18,45,77.0,19.5,6.65,10.25,25.5,15.34,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.1,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.05,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.0,3.4,9.3,10.0,7.08,0.0
2018,5,1,5,30,53.0,18.0,3.5,9.5,20.0,14.16,0.0
2018,5,1,5,45,144.0,36.0,3.6,9.7,53.5,26.7,15.89
2018,5,1,6,0,235.0,54.0,3.7,9.9,87.0,40.11,29.78
2018,5,1,6,15,225.0,68.0,3.7,10.0,110.0,49.86,39.2
2018,5,1,6,30,215.0,82.0,3.7,10.1,133.0,63.99,47.14
2018,5,1,6,45,122.0,98.5,3.7,10.2,129.0,84.22,62.64
2018,5,1,7,0,29.0,115.0,3.7,10.3,125.0,91.05,71.89
2018,5,1,7,15,85.0,142.0,3.7,10.5,177.5,125.89,99.13
2018,5,1,7,30,141.0,169.0,3.7,10.7,230.0,171.14,135.59
2018,5,1,7,45,237.5,184.0,3.7,10.9,302.0,229.05,181.98
2018,5,1,8,0,334.0,199.0,3.7,11.1,374.0,294.22,234.96
2018,5,1,8,15,468.5,185.0,3.75,11.35,456.0,369.64,296.1
2018,5,1,8,30,603.0,171.0,3.8,11.6,538.0,456.14,365.99
2018,5,1,8,45,691.5,154.0,3.9,11.8,605.0,521.99,419.48
2018,5,1,9,0,780.0,137.0,4.0,12.0,672.0,592.17,475.7
2018,5,1,9,15,809.0,133.5,4.0,12.2,717.0,643.15,515.71
2018,5,1,9,30,838.0,130.0,4.0,12.4,762.0,693.83,554.69
2018,5,1,9,45,861.0,125.0,4.05,12.65,800.0,730.97,583.09
2018,5,1,10,0,884.0,120.0,4.1,12.9,838.0,773.4,614.74
2018,5,1,10,15,891.0,122.0,4.1,13.0,866.5,807.92,639.2
2018,5,1,10,30,898.0,124.0,4.1,13.1,895.0,839.55,660.94
2018,5,1,10,45,902.5,125.5,4.1,13.25,916.5,865.64,678.47
2018,5,1,11,0,907.0,127.0,4.1,13.4,938.0,888.42,693.65
2018,5,1,11,15,909.5,128.5,4.1,13.5,951.5,906.08,705.33
2018,5,1,11,30,912.0,130.0,4.1,13.6,965.0,920.2,714.6
2018,5,1,11,45,912.0,131.0,4.15,13.65,970.5,928.1,719.98
2018,5,1,12,0,912.0,132.0,4.2,13.7,976.0,932.35,722.94
2018,5,1,12,15,914.5,130.0,4.3,13.75,974.5,932.55,723.63
2018,5,1,12,30,917.0,128.0,4.4,13.8,973.0,929.07,722.0
2018,5,1,12,45,918.5,125.0,4.45,13.85,964.0,920.13,716.2
2018,5,1,13,0,920.0,122.0,4.5,13.9,955.0,907.49,707.88
2018,5,1,13,15,916.0,121.5,4.7,13.85,937.5,888.75,696.62
2018,5,1,13,30,912.0,121.0,4.9,13.8,920.0,866.57,682.75
2018,5,1,13,45,906.0,120.0,5.05,13.75,895.0,839.02,664.51
2018,5,1,14,0,900.0,119.0,5.2,13.7,870.0,808.35,643.79
2018,5,1,14,15,795.0,160.0,5.3,13.55,805.0,747.89,597.99
2018,5,1,14,30,690.0,201.0,5.4,13.4,740.0,685.51,549.59
2018,5,1,14,45,623.5,215.0,5.55,13.3,684.0,624.32,502.38
2018,5,1,15,0,557.0,229.0,5.7,13.2,628.0,561.41,453.06
2018,5,1,15,15,614.5,192.0,5.7,13.2,608.0,540.27,436.24
2018,5,1,15,30,672.0,155.0,5.7,13.2,588.0,507.28,408.99
2018,5,1,15,45,567.5,173.0,5.85,12.85,519.5,435.8,350.7
2018,5,1,16,0,463.0,191.0,6.0,12.5,451.0,367.95,295.0
2018,5,1,16,15,456.0,173.0,6.05,12.25,409.5,321.9,255.35
2018,5,1,16,30,449.0,155.0,6.1,12.0,368.0,275.9,214.87
2018,5,1,16,45,498.0,129.0,6.1,11.75,339.5,238.41,179.0
2018,5,1,17,0,547.0,103.0,6.1,11.5,311.0,198.48,140.56
2018,5,1,17,15,495.5,91.0,6.05,11.3,258.0,145.11,96.75
2018,5,1,17,30,444.0,79.0,6.0,11.1,205.0,94.84,59.96
2018,5,1,17,45,395.5,68.0,5.95,10.85,163.0,54.6,43.65
2018,5,1,18,0,347.0,57.0,5.9,10.6,121.0,43.05,32.94
2018,5,1,18,15,254.5,44.0,5.8,10.45,83.0,33.2,23.52
2018,5,1,18,30,162.0,31.0,5.7,10.3,45.0,23.37,12.57
2018,5,1,18,45,86.5,17.5,5.65,10.15,24.5,13.77,0.0
2018,5,1,19,0,11.0,4.0,5.6,10.0,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,5.5,10.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.55,9.7,3.0,2.36,0.0
2018,5,2,5,30,0.0,6.0,2.7,9.8,6.0,4.54,0.0
2018,5,2,5,45,0.0,15.0,2.85,9.9,15.0,11.4,3.71
2018,5,2,6,0,0.0,24.0,3.0,10.0,24.0,18.28,10.57
2018,5,2,6,15,0.0,40.5,3.0,10.15,40.5,30.97,22.28
2018,5,2,6,30,0.0,57.0,3.0,10.3,57.0,43.33,32.01
2018,5,2,6,45,19.0,92.0,3.0,10.4,98.5,70.33,54.69
2018,5,2,7,0,38.0,127.0,3.0,10.5,140.0,100.62,79.6
2018,5,2,7,15,108.5,151.5,2.95,10.7,197.0,139.62,109.6
2018,5,2,7,30,179.0,176.0,2.9,10.9,254.0,185.99,146.36
2018,5,2,7,45,340.5,170.0,2.85,11.1,341.0,250.64,196.58
2018,5,2,8,0,502.0,164.0,2.8,11.3,428.0,335.17,264.29
2018,5,2,8,15,450.0,193.0,2.75,11.5,446.5,366.83,292.4
2018,5,2,8,30,398.0,222.0,2.7,11.7,465.0,392.2,314.19
2018,5,2,8,45,276.0,264.0,2.65,11.95,438.5,376.45,302.24
2018,5,2,9,0,154.0,306.0,2.6,12.2,412.0,347.76,278.8
2018,5,2,9,15,164.0,329.0,2.6,12.4,448.0,382.51,305.88
2018,5,2,9,30,174.0,352.0,2.6,12.6,484.0,417.79,332.72
2018,5,2,9,45,183.0,371.5,2.55,12.85,515.5,449.73,356.49
2018,5,2,10,0,192.0,391.0,2.5,13.1,547.0,481.77,380.02
2018,5,2,10,15,188.0,405.5,2.55,13.25,562.5,499.43,392.65
2018,5,2,10,30,184.0,420.0,2.6,13.4,578.0,516.1,404.52
2018,5,2,10,45,193.0,429.5,2.6,13.5,599.0,538.01,420.52
2018,5,2,11,0,202.0,439.0,2.6,13.6,620.0,559.39,436.01
2018,5,2,11,15,181.5,443.0,2.65,13.7,607.5,550.0,428.23
2018,5,2,11,30,161.0,447.0,2.7,13.8,595.0,539.02,419.47
2018,5,2,11,45,173.5,452.5,2.8,13.9,613.0,556.83,433.04
2018,5,2,12,0,186.0,458.0,2.9,14.0,631.0,573.73,445.76
2018,5,2,12,15,166.0,458.5,2.95,14.05,612.5,556.55,432.51
2018,5,2,12,30,146.0,459.0,3.0,14.1,594.0,538.4,418.72
2018,5,2,12,45,140.5,453.5,3.05,14.1,582.0,526.7,410.24
2018,5,2,13,0,135.0,448.0,3.1,14.1,570.0,514.23,401.15
2018,5,2,13,15,101.0,426.5,3.15,14.05,517.0,448.08,351.15
2018,5,2,13,30,67.0,405.0,3.2,14.0,464.0,398.18,312.93
2018,5,2,13,45,70.5,395.5,3.25,13.95,456.0,389.86,307.25
2018,5,2,14,0,74.0,386.0,3.3,13.9,448.0,381.05,301.01
2018,5,2,14,15,67.0,366.5,3.3,13.8,421.0,355.34,281.44
2018,5,2,14,30,60.0,347.0,3.3,13.7,394.0,329.99,262.07
2018,5,2,14,45,57.5,327.5,3.3,13.6,371.0,308.03,245.33
2018,5,2,15,0,55.0,308.0,3.3,13.5,348.0,286.24,228.56
2018,5,2,15,15,54.5,289.0,3.3,13.5,326.5,266.2,213.0
2018,5,2,15,30,54.0,270.0,3.3,13.5,305.0,246.21,197.32
2018,5,2,15,45,189.5,231.5,3.3,13.25,340.5,282.21,226.65
2018,5,2,16,0,325.0,193.0,3.3,13.0,376.0,302.17,240.92
2018,5,2,16,15,525.5,142.0,3.3,12.8,406.5,320.95,250.82
2018,5,2,16,30,726.0,91.0,3.3,12.6,437.0,313.18,235.69
2018,5,2,16,45,716.5,83.0,3.3,12.4,391.5,259.34,186.8
2018,5,2,17,0,707.0,75.0,3.3,12.2,346.0,205.6,138.54
2018,5,2,17,15,660.5,70.0,3.2,12.0,293.0,149.53,92.56
2018,5,2,17,30,614.0,65.0,3.1,11.8,240.0,98.35,56.87
2018,5,2,17,45,545.0,58.0,3.05,11.55,190.0,50.45,39.83
2018,5,2,18,0,476.0,51.0,3.0,11.3,140.0,41.72,31.71
2018,5,2,18,15,370.5,41.5,2.85,11.15,97.5,34.0,24.24
2018,5,2,18,30,265.0,32.0,2.7,11.0,55.0,26.4,15.31
2018,5,2,18,45,147.5,18.5,2.6,10.8,30.0,14.56,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.6,5.0,3.93,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,3.5,2.0,3.2,9.9,2.0,1.57,0.0
2018,5,3,5,30,7.0,4.0,3.2,9.9,4.0,3.32,0.0
2018,5,3,5,45,9.0,6.0,3.2,9.95,7.0,4.97,0.0
2018,5,3,6,0,11.0,8.0,3.2,10.0,10.0,6.6,0.21
2018,5,3,6,15,61.0,14.5,3.15,10.05,29.0,10.89,4.19
2018,5,3,6,30,111.0,21.0,3.1,10.1,48.0,17.77,8.65
2018,5,3,6,45,55.5,22.5,3.05,10.1,36.0,22.44,11.81
2018,5,3,7,0,0.0,24.0,3.0,10.1,24.0,18.28,10.32
2018,5,3,7,15,0.0,28.0,3.0,10.2,28.0,21.35,12.95
2018,5,3,7,30,0.0,32.0,3.0,10.3,32.0,24.44,15.56
2018,5,3,7,45,0.0,37.5,3.0,10.35,37.5,28.68,19.15
2018,5,3,8,0,0.0,43.0,3.0,10.4,43.0,32.93,22.72
2018,5,3,8,15,0.0,61.5,3.05,10.5,61.5,47.23,34.82
2018,5,3,8,30,0.0,80.0,3.1,10.6,80.0,61.59,46.86
2018,5,3,8,45,0.0,90.5,3.1,10.7,90.5,69.78,53.6
2018,5,3,9,0,0.0,101.0,3.1,10.8,101.0,78.01,60.33
2018,5,3,9,15,0.5,119.5,3.15,10.95,120.0,92.86,72.54
2018,5,3,9,30,1.0,138.0,3.2,11.1,139.0,107.86,84.79
2018,5,3,9,45,8.0,193.5,3.25,11.2,200.0,157.01,125.16
2018,5,3,10,0,15.0,249.0,3.3,11.3,261.0,207.36,165.89
2018,5,3,10,15,27.0,302.5,3.3,11.45,325.5,272.45,217.86
2018,5,3,10,30,39.0,356.0,3.3,11.6,390.0,330.02,262.97
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,358.14,284.59
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,386.53,306.37
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,410.02,324.36
