Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,433.46,342.26
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,536.43,422.57
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,638.78,500.01
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,767.34,599.95
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,880.63,686.14
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,876.54,682.88
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,878.19,684.33
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,872.43,680.71
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,850.84,665.92
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,825.64,648.39
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,797.0,628.37
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,735.44,581.32
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,672.25,532.55
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,640.09,508.41
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,604.27,480.69
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,554.27,441.46
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,503.48,400.7
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,460.57,365.03
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,413.52,324.58
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,351.15,272.02
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,294.82,224.12
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,208.28,155.34
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,142.74,105.95
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,127.96,86.89
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,95.06,57.49
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,51.16,40.41
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,42.66,32.51
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,31.64,22.17
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,22.71,12.64
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,13.38,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.15,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,6.69,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,13.06,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,23.35,14.0
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,33.55,24.17
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,43.24,33.35
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,53.07,40.39
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,58.25,43.73
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,67.5,50.08
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,110.53,84.75
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,159.88,124.94
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,189.54,150.76
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,216.8,173.64
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,225.62,180.68
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,237.36,189.59
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,274.43,218.06
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,313.3,246.92
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,374.21,293.42
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,430.09,335.4
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,501.8,388.58
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,566.29,435.59
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,597.34,458.93
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,627.78,481.9
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,666.1,510.82
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,716.52,547.83
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,729.81,556.94
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,740.93,564.83
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,786.38,598.65
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,829.43,630.26
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,879.03,667.49
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,912.09,691.42
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,898.36,681.82
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,881.32,670.47
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,872.9,666.28
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,848.76,651.06
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,826.39,636.88
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,800.08,619.79
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,764.98,596.11
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,727.23,569.38
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,680.93,535.46
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,637.94,502.93
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,587.52,463.34
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,536.09,421.97
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,484.28,380.28
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,431.5,336.34
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,373.06,285.97
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,315.64,235.33
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,256.53,183.29
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,197.56,132.14
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,145.56,89.67
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,97.22,56.66
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,49.33,38.62
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,42.37,32.16
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,35.12,25.17
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,25.93,15.44
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,15.2,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,4.72,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,2.75,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,5.49,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,9.42,2.32
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,12.91,5.84
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,17.88,10.5
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,22.86,14.25
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,30.92,21.3
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,39.01,28.28
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,68.23,53.31
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,97.3,77.84
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,114.75,92.2
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,132.73,106.89
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,168.68,136.23
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,211.98,171.3
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,247.02,199.28
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,283.68,228.29
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,316.67,253.86
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,350.72,279.89
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,375.59,298.3
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,400.65,316.61
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,393.99,310.6
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,385.88,303.6
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,389.62,306.06
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,392.86,308.08
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,431.46,338.26
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,470.3,368.32
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,438.64,344.03
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,406.19,319.15
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,396.31,312.38
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,386.02,305.13
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,334.3,265.27
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,283.07,225.17
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,264.93,211.01
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,235.93,188.0
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,237.22,189.45
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,238.36,190.75
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,256.74,205.98
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,264.28,212.48
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,273.53,220.65
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,281.13,227.39
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,342.69,278.36
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,391.22,317.17
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,370.63,299.24
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,350.4,280.52
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,312.18,246.76
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,271.61,210.19
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,227.15,170.2
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,181.93,129.82
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,144.5,95.43
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,95.6,57.29
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,52.18,41.43
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,47.82,37.22
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,36.6,26.64
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,28.0,17.46
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,17.01,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,6.29,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,7.87,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,15.16,0.0
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,24.51,15.25
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,33.81,24.44
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,47.85,37.49
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,64.31,48.4
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,87.6,65.29
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,98.68,77.47
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,112.45,89.73
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,122.85,98.94
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,155.9,125.86
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,190.11,153.66
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,255.98,206.67
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,333.19,268.89
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,439.25,354.22
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,561.17,451.41
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,617.97,496.69
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,679.05,544.82
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,726.23,581.45
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,764.78,611.37
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,791.95,630.7
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,803.75,638.6
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,829.2,656.55
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,843.08,665.95
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,806.58,636.29
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,766.39,603.74
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,778.81,613.13
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,788.83,620.53
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,834.4,656.62
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,879.52,691.76
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,851.23,669.93
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,820.29,646.48
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,720.8,569.46
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,613.85,486.02
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,596.41,473.77
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,577.05,459.59
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,595.28,474.77
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,597.26,477.25
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,472.17,378.71
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,360.23,289.2
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,291.18,234.34
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,235.19,189.25
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,206.63,166.35
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,178.6,143.53
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,207.91,166.13
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,224.56,176.54
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,201.85,154.2
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,175.17,128.11
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,133.53,94.18
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,94.98,66.06
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,61.34,49.61
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,49.03,38.29
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,37.49,27.44
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,25.44,15.52
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,15.4,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,5.51,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,9.83,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,18.99,2.05
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,29.94,19.94
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,39.32,29.23
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,45.2,34.96
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,56.7,45.52
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,104.68,61.31
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,158.35,99.17
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,212.47,144.1
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,272.47,196.68
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,328.43,247.14
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,385.17,297.67
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,440.43,345.85
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,495.79,392.76
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,549.8,437.27
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,600.4,477.94
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,646.22,513.81
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,689.71,547.06
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,732.28,578.85
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,772.83,608.44
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,806.22,632.03
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,836.55,652.53
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,863.48,670.52
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,887.17,686.2
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,898.31,693.44
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,904.98,697.72
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,915.73,704.74
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,908.99,699.57
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,896.84,690.31
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,871.6,671.05
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,846.23,652.43
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,818.1,631.75
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,810.83,627.73
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,799.43,620.71
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,797.72,621.33
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,783.04,612.44
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,759.9,596.59
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,724.86,571.7
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,683.09,540.28
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,638.87,506.2
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,590.08,467.27
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,539.97,426.3
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,487.79,383.44
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,433.02,337.04
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,375.78,287.14
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,319.15,236.67
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,260.64,184.61
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,204.44,135.5
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,145.7,88.26
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,94.48,54.45
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,49.31,38.6
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,44.21,33.82
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,36.91,26.83
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,29.73,19.18
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,17.14,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,7.08,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,6.29,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,10.75,0.0
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,13.13,5.63
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,15.49,8.13
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,18.7,11.2
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,23.39,15.52
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,41.0,28.75
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,52.93,40.06
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,63.21,48.73
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,73.55,57.36
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,98.64,78.22
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,124.51,99.55
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,196.57,158.4
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,279.14,225.19
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,365.93,295.03
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,469.67,377.78
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,548.51,439.92
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,630.43,503.7
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,677.21,539.25
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,720.34,571.73
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,754.96,596.22
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,787.09,618.38
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,778.4,608.54
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,754.6,588.1
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,748.69,581.44
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,740.05,572.6
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,809.36,625.44
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,865.75,667.42
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,870.55,671.67
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,871.89,673.94
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,865.03,670.05
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,854.65,663.71
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,824.2,643.7
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,791.36,621.36
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,735.89,580.6
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,674.93,535.06
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,697.68,555.5
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,706.08,564.11
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,664.4,531.73
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,620.66,497.21
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,572.53,458.11
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,523.11,416.98
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,471.14,372.47
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,417.42,325.62
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,361.25,276.14
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,306.2,226.82
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,249.99,176.74
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,193.32,127.47
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,139.47,84.5
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,90.14,52.19
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,48.17,37.55
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,43.12,32.81
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,35.87,25.9
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,28.71,18.44
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,16.01,0.0
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,5.51,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,11.02,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,21.54,6.51
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,28.45,18.81
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,35.57,25.9
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,39.03,29.39
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,42.58,32.76
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,79.57,58.3
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,103.21,80.93
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,111.61,88.53
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,116.46,93.03
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,116.53,92.95
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,115.8,92.12
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,133.73,106.67
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,152.23,121.59
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,187.42,150.16
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,230.61,184.99
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,258.89,207.43
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,287.93,230.33
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,326.81,261.2
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,367.19,293.03
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,376.0,299.41
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,384.34,305.47
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,361.46,286.7
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,337.23,266.87
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,468.07,370.71
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,586.68,462.35
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,749.96,591.12
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,879.44,690.72
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,847.26,664.96
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,802.24,629.94
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,851.76,670.0
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,891.46,698.47
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,872.49,685.82
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,850.02,670.88
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,822.6,651.97
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,792.01,630.62
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,756.61,604.53
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,718.52,575.61
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,675.58,542.32
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,630.62,506.63
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,582.3,467.02
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,532.63,425.36
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,480.28,381.41
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,425.96,334.48
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,368.95,283.83
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,313.01,233.3
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,255.67,181.85
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,197.83,131.3
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,142.57,87.06
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,92.01,54.04
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,50.91,40.14
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,46.3,35.79
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,38.71,28.54
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,28.97,18.86
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,17.85,0.0
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,7.08,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,11.41,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,20.36,6.98
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,29.4,19.77
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,38.43,28.54
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,48.25,37.74
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,59.57,48.11
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,98.0,68.58
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,131.02,95.57
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,153.99,118.32
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,166.39,132.14
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,211.25,168.15
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,259.83,207.64
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,354.2,282.58
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,465.13,372.17
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,520.27,418.36
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,576.67,464.92
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,603.36,486.3
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,618.88,498.06
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,651.47,523.0
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,678.79,543.4
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,700.47,559.1
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,718.63,571.89
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,758.69,602.43
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,797.91,631.99
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,837.77,662.32
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,874.66,690.17
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,875.59,689.43
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,872.83,686.15
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,868.08,683.06
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,860.19,677.66
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,851.17,671.8
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,838.94,663.52
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,838.49,665.57
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,825.26,658.14
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,809.17,647.51
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,778.38,625.76
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,746.29,600.7
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,703.51,567.28
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,667.52,539.11
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,627.56,507.06
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,578.13,466.25
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,527.71,423.74
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,469.95,374.93
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,413.25,325.85
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,353.65,273.41
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,297.53,223.19
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,245.61,176.27
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,195.43,132.05
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,143.95,91.08
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,97.26,60.83
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,58.71,47.25
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,49.89,39.1
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,41.03,30.68
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,32.23,21.81
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,19.93,2.39
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,7.87,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,11.02,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,19.64,7.44
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,29.47,19.99
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,39.31,29.47
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,48.78,38.36
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,59.62,48.28
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,99.89,64.41
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,144.91,96.14
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,194.96,137.59
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,243.73,179.94
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,292.81,223.06
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,343.35,267.02
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,394.47,310.61
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,446.63,354.02
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,497.3,395.16
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,548.05,435.34
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,590.04,467.77
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,629.01,497.13
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,687.06,541.71
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,742.7,583.96
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,775.17,607.38
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,804.49,628.28
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,834.73,649.7
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,862.41,668.94
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,877.45,678.63
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,904.34,696.82
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,915.43,703.81
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,922.94,708.49
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,923.77,708.76
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,920.82,706.54
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,913.18,701.69
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,901.67,694.22
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,882.45,681.74
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,859.68,666.74
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,831.94,647.81
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,800.98,626.5
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,760.75,597.5
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,718.59,566.3
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,678.83,536.31
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,636.19,503.21
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,588.06,464.4
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,538.22,423.25
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,484.37,378.48
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,429.94,331.83
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,372.35,281.39
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,315.36,230.59
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,257.19,178.89
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,201.03,130.23
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,145.21,86.39
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,89.76,50.78
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,48.44,37.59
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,43.62,33.15
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,36.63,26.55
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,29.74,19.59
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,19.81,3.81
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,9.44,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,11.41,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,22.26,9.73
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,29.65,19.86
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,37.26,27.18
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,42.19,31.89
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,48.47,37.6
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,101.06,56.83
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,154.21,92.38
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,209.32,137.38
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,265.5,186.08
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,322.43,235.2
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,383.4,287.22
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,430.37,328.38
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,470.57,362.32
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,529.93,408.39
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,588.28,452.15
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,628.97,482.7
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,671.73,513.69
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,712.14,542.06
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,750.06,567.95
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,782.34,591.57
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,811.38,612.74
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,830.81,627.11
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,846.7,638.58
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,846.2,639.57
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,849.93,642.75
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,868.29,657.91
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,892.43,675.89
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,893.58,678.22
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,905.48,688.19
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,892.76,680.7
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,876.61,670.99
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,841.65,648.0
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,817.44,631.9
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,782.03,606.93
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,744.78,580.28
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,732.28,572.22
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,706.1,553.71
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,663.35,521.47
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,622.8,490.08
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,574.35,451.6
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,524.77,411.29
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,471.22,366.95
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,417.53,321.38
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,361.88,273.28
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,304.79,223.3
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,239.29,169.87
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,182.13,125.34
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,135.12,89.03
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,93.09,61.67
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,60.4,48.38
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,51.54,40.31
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,40.75,30.3
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,29.88,19.88
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,18.74,4.54
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,7.87,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,6.06,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,11.39,4.28
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,16.74,9.3
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,25.55,17.4
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,34.39,25.47
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,60.84,46.8
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,87.29,69.04
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,102.55,81.63
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,118.19,94.45
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,132.61,106.19
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,147.16,117.91
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,155.66,124.54
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,163.94,130.93
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,193.9,154.91
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,231.15,184.49
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,273.06,217.52
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,316.79,251.61
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,374.12,296.42
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,445.22,351.06
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,536.5,421.43
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,621.82,486.1
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,599.26,467.78
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,573.11,447.22
