Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,551.09,430.25
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,539.6,420.83
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,530.03,413.12
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,519.23,404.47
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,543.79,424.21
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,580.19,452.31
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,643.12,502.54
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,715.43,558.38
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,662.27,516.87
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,599.87,469.05
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,635.2,498.16
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,653.18,513.63
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,686.46,540.99
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,698.33,551.76
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,604.74,478.79
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,513.14,407.14
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,484.31,384.77
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,450.54,357.31
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,436.33,343.83
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,406.08,315.78
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,328.5,252.8
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,261.09,199.31
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,219.24,162.28
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,176.05,124.4
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,136.68,89.47
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,91.91,57.12
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,56.41,45.17
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,50.6,39.77
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,39.59,29.5
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,31.08,21.12
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,20.06,6.36
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,9.44,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,2.75,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,6.06,0.0
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,8.34,1.85
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,11.77,5.04
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,15.21,8.22
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,28.62,19.31
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,42.1,30.92
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,48.29,36.12
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,54.5,41.28
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,62.66,48.03
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,70.81,54.72
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,83.93,65.5
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,97.14,76.27
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,106.46,83.71
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,115.87,91.2
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,134.41,106.19
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,153.29,121.34
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,171.29,135.7
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,189.56,150.2
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,236.23,187.43
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,295.01,233.65
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,302.55,239.13
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,309.9,244.61
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,315.7,248.95
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,321.27,253.15
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,342.88,269.96
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,364.31,286.53
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,411.58,323.49
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,458.32,359.6
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,506.71,397.1
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,539.36,422.57
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,530.53,416.3
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,520.65,409.41
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,574.71,453.83
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,620.38,490.86
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,669.13,530.87
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,687.52,547.48
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,652.57,519.94
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,609.5,486.02
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,561.91,447.61
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,513.21,407.35
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,461.45,364.03
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,409.43,319.26
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,355.22,271.57
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,299.13,221.62
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,243.89,172.56
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,190.95,126.79
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,137.38,86.68
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,93.47,60.78
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,58.66,47.33
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,52.57,41.66
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,41.94,31.7
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,30.6,20.85
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,19.17,6.69
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,7.87,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,2.75,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,3.78,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,5.68,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,7.58,1.14
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,11.39,4.66
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,15.21,8.17
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,31.31,21.56
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,47.51,35.46
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,74.98,58.74
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,102.46,81.67
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,123.46,98.79
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,145.16,116.34
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,162.2,129.92
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,179.74,143.85
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,195.42,156.19
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,211.35,168.66
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,276.91,220.97
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,339.98,270.42
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,393.97,312.0
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,440.17,347.2
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,484.18,380.97
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,529.64,415.57
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,658.78,515.95
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,774.75,604.08
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,823.84,641.77
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,868.12,673.73
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,876.33,679.44
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,881.09,683.08
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,880.69,683.31
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,876.78,681.19
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,867.68,675.35
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,855.08,667.1
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,837.42,655.51
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,816.41,641.74
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,790.91,624.38
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,762.28,603.74
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,728.38,578.59
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,691.74,550.87
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,652.03,520.06
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,610.07,486.77
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,562.36,448.03
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,513.36,407.29
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,463.38,364.92
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,411.19,319.6
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,356.52,271.06
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,302.11,221.97
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,245.83,171.64
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,191.33,124.28
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,137.99,82.52
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,84.45,48.86
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,50.26,39.64
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,47.96,37.41
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,38.61,28.67
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,29.15,19.59
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,19.08,7.27
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,11.02,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,3.93,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,13.77,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,24.73,13.66
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,32.41,22.73
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,40.19,30.23
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,52.15,41.27
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,60.61,49.01
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,99.29,63.58
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,147.23,94.35
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,195.94,136.35
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,236.17,173.41
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,291.82,219.93
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,350.35,269.28
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,413.76,322.02
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,481.84,378.13
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,532.75,420.56
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,582.55,460.97
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,627.78,496.94
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,670.65,530.21
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,707.58,558.06
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,740.83,582.6
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,775.39,608.48
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,807.48,631.89
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,832.36,648.91
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,854.02,663.67
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,871.11,675.11
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,884.74,684.17
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,893.16,689.51
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,898.01,692.46
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,896.33,691.13
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,891.06,687.43
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,879.78,679.76
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,865.09,669.8
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,847.76,658.32
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,827.01,644.44
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,800.96,626.94
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,771.72,605.94
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,737.28,580.74
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,700.1,552.98
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,659.01,521.4
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,615.67,487.37
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,568.3,449.27
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,521.45,410.52
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,468.57,366.43
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,415.16,320.64
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,359.52,271.88
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,304.41,222.73
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,248.56,173.26
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,191.38,124.17
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,136.62,81.64
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,85.88,50.65
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,51.08,40.3
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,46.44,36.01
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,39.61,29.54
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,32.87,22.84
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,22.17,9.99
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,11.02,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.36,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,8.65,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,14.4,5.77
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,17.39,9.61
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,20.66,12.84
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,25.79,17.62
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,29.77,21.29
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,42.87,31.45
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,56.0,42.63
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,59.52,45.48
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,63.03,48.27
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,73.37,56.82
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,83.77,65.33
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,97.89,76.89
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,112.18,88.5
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,126.36,99.93
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,140.79,111.5
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,154.16,122.15
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,167.77,132.95
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,190.17,150.85
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,212.92,168.89
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,232.39,184.23
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,252.05,199.67
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,239.58,189.49
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,226.88,179.23
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,229.79,181.47
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,232.59,183.63
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,230.42,181.89
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,228.12,180.09
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,252.14,199.27
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,276.09,218.29
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,246.75,195.08
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,217.55,171.93
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,210.65,166.6
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,203.72,161.22
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,206.32,163.54
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,208.81,165.79
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,236.72,188.78
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,255.77,204.56
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,291.76,234.14
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,324.89,261.15
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,290.08,233.31
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,256.58,206.47
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,252.69,203.56
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,250.45,201.52
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,230.91,184.76
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,208.83,165.3
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,188.76,146.19
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,164.58,123.39
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,130.89,94.36
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,93.29,66.27
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,64.83,52.85
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,52.95,42.0
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,42.63,32.35
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,32.13,22.33
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,21.08,9.77
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,10.23,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,2.64,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,7.2,0.68
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,9.86,3.19
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,13.68,6.72
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,17.5,10.23
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,31.31,21.52
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,45.19,33.43
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,57.97,44.26
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,70.56,54.79
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,68.83,53.11
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,66.96,51.33
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,70.11,53.78
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,73.26,56.21
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,80.66,62.2
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,88.1,68.19
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,116.82,91.75
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,146.02,115.46
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,165.16,130.76
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,184.54,146.18
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,204.12,161.67
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,223.91,177.23
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,229.81,181.64
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,235.65,186.04
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,262.95,207.57
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,302.7,238.67
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,264.95,208.85
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,239.36,188.65
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,268.5,211.96
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,286.88,226.63
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,304.52,240.69
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,321.78,254.46
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,323.51,256.02
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,324.97,257.44
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,325.56,258.36
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,325.59,258.86
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,326.23,259.93
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,326.16,260.42
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,264.01,211.19
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,198.51,158.63
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,210.32,169.17
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,207.41,166.85
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,168.95,135.25
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,134.54,107.6
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,141.92,113.86
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,148.68,119.39
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,151.76,119.78
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,148.45,114.26
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,125.23,92.82
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,94.66,68.96
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,68.5,56.22
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,55.8,44.63
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,44.66,34.23
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,33.41,23.53
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,22.03,10.93
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,11.02,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.36,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,12.87,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,23.18,13.21
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,35.13,25.31
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,46.94,36.46
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,60.29,48.85
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,72.54,60.04
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,80.33,61.49
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,84.63,65.23
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,80.25,62.11
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,72.18,55.9
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,74.16,57.67
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,75.39,58.68
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,82.38,64.35
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,89.41,70.01
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,94.94,74.41
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,100.49,78.82
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,115.82,91.33
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,131.4,103.99
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,149.53,118.69
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,167.92,133.53
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,191.74,152.69
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,215.82,171.95
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,200.05,158.97
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,184.11,145.92
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,199.72,158.45
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,215.36,170.92
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,226.52,179.79
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,237.6,188.59
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,259.6,206.27
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,281.49,223.8
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,302.23,240.3
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,310.68,247.07
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,309.07,246.02
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,307.19,244.8
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,287.31,229.16
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,258.36,206.22
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,234.34,187.15
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,210.65,168.24
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,209.43,167.61
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,208.01,166.8
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,186.45,149.45
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,165.34,132.4
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,168.78,135.64
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,171.34,138.09
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,174.72,140.74
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,172.49,138.32
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,158.27,124.81
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,137.14,105.1
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,90.77,67.63
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,48.59,34.31
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,32.97,24.27
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,20.56,12.96
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,17.15,9.73
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,14.18,6.79
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,11.03,2.85
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,7.87,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,3.93,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.57,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,6.83,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,12.17,4.33
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,20.21,12.19
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,28.26,19.74
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,24.39,16.45
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,20.56,13.03
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,38.66,27.92
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,56.89,43.55
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,54.58,41.43
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,52.18,39.24
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,66.55,51.34
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,80.72,63.16
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,90.22,70.94
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,99.84,78.78
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,138.29,110.6
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,177.64,142.83
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,231.85,187.06
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,283.56,228.81
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,335.48,270.45
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,389.48,313.34
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,472.57,379.89
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,560.09,448.87
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,612.79,489.93
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,666.29,531.32
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,676.5,538.54
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,684.79,544.45
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,692.62,550.15
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,698.57,554.45
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,736.63,584.47
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,763.09,605.72
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,719.59,571.74
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,666.31,530.48
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,637.08,508.19
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,607.24,485.21
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,525.82,421.5
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,458.19,367.72
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,411.82,331.29
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,357.8,288.45
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,275.44,222.32
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,191.67,154.09
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,220.18,178.01
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,240.5,194.83
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,192.63,155.75
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,145.53,117.19
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,130.53,104.91
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,115.54,92.49
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,94.37,74.98
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,74.21,58.28
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,84.6,62.51
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,78.26,56.3
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,60.56,49.2
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,55.54,44.51
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,44.97,34.62
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,34.21,24.37
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,23.52,12.81
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,13.38,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,6.69,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.36,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,7.22,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,12.17,4.43
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,20.98,12.91
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,29.81,21.17
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,46.05,36.02
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,61.71,50.21
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,85.65,67.38
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,114.71,90.26
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,140.22,110.65
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,167.75,132.9
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,195.56,155.48
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,228.25,181.89
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,258.73,206.35
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,290.06,231.2
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,334.32,265.9
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,381.95,302.95
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,491.49,388.82
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,605.79,476.96
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,631.53,495.58
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,652.77,511.01
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,645.95,504.97
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,634.53,495.28
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,546.59,428.46
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,451.47,354.63
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,382.73,300.96
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,286.59,224.8
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,284.08,223.07
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,281.38,220.97
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,337.23,265.06
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,380.93,299.31
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,393.03,309.05
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,404.51,318.44
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,389.57,307.29
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,374.48,296.04
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,323.03,256.11
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,263.59,209.34
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,238.02,189.35
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,212.82,169.45
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,195.27,155.62
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,177.98,141.92
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,172.39,137.63
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,166.75,133.29
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,156.78,125.63
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,146.91,117.99
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,147.7,118.84
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,148.29,119.37
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,147.73,117.46
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,142.7,111.42
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,122.81,92.63
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,95.06,70.69
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,71.11,58.71
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,58.37,47.1
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,46.67,36.2
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,34.83,24.99
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,23.15,12.82
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,11.8,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,1.57,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,6.82,0.48
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,9.87,3.3
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,12.92,6.1
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,21.34,12.91
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,29.79,20.18
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,37.11,26.4
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,44.46,32.59
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,50.66,37.74
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,56.89,42.87
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,62.36,47.32
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,67.84,51.75
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,73.71,56.51
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,79.57,61.24
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,90.8,70.39
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,102.14,79.58
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,124.28,97.65
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,146.75,115.85
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,156.52,123.63
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,166.38,131.49
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,164.82,130.04
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,163.19,128.58
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,173.08,136.49
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,182.95,144.37
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,193.58,152.88
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,204.16,161.32
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,195.28,154.17
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,186.31,146.98
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,192.92,152.35
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,199.42,157.64
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,207.4,164.14
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,215.24,170.55
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,211.79,167.94
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,208.27,165.3
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,223.24,177.67
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,237.72,189.62
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,224.3,179.07
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,210.97,168.61
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,202.44,161.98
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,193.82,155.25
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,195.62,157.09
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,192.23,154.54
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,184.29,147.93
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,174.63,139.61
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,167.57,131.44
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,151.5,115.26
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,126.92,93.03
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,95.34,69.29
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,69.58,57.19
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,56.1,44.95
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,45.61,35.19
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,34.9,25.05
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,23.62,13.42
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,12.17,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,6.29,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,2.36,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,6.27,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,9.87,2.61
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,16.36,8.85
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,22.87,14.94
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,35.57,26.57
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,48.11,37.96
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,71.78,56.25
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,96.53,76.86
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,103.69,82.77
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,110.23,88.14
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,134.99,108.23
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,163.06,130.98
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,157.39,126.1
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,152.42,121.76
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,171.09,136.75
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,190.16,151.95
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,231.83,185.38
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,270.26,215.84
