Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,30,648.0,62.0,1.3,12.8,258.0,50.86,40.2
2018,6,2,6,45,689.0,66.0,1.3,13.05,309.0,81.65,49.42
2018,6,2,7,0,730.0,70.0,1.3,13.3,360.0,131.98,76.54
2018,6,2,7,15,759.0,73.0,1.4,13.75,411.0,183.55,114.67
2018,6,2,7,30,788.0,76.0,1.5,14.2,462.0,237.43,159.47
2018,6,2,7,45,810.0,79.0,1.6,14.6,512.0,291.4,206.48
2018,6,2,8,0,832.0,82.0,1.7,15.0,562.0,348.17,255.84
2018,6,2,8,15,848.5,84.0,1.8,15.5,609.0,400.15,300.75
2018,6,2,8,30,865.0,86.0,1.9,16.0,656.0,451.85,344.36
2018,6,2,8,45,877.5,88.5,2.0,16.5,699.5,501.54,385.22
2018,6,2,9,0,890.0,91.0,2.1,17.0,743.0,550.07,423.98
2018,6,2,9,15,895.5,95.5,2.1,17.45,781.0,594.94,458.54
2018,6,2,9,30,901.0,100.0,2.1,17.9,819.0,637.58,490.38
2018,6,2,9,45,903.0,104.5,2.15,18.3,850.5,675.53,518.31
2018,6,2,10,0,905.0,109.0,2.2,18.7,882.0,710.63,543.53
2018,6,2,10,15,910.5,110.5,2.2,19.0,909.0,742.67,566.0
2018,6,2,10,30,916.0,112.0,2.2,19.3,936.0,771.77,585.98
2018,6,2,10,45,919.5,113.0,2.25,19.65,956.0,795.89,602.29
2018,6,2,11,0,923.0,114.0,2.3,20.0,976.0,816.74,615.5
2018,6,2,11,15,926.0,114.5,2.35,20.2,989.0,833.42,626.24
2018,6,2,11,30,929.0,115.0,2.4,20.4,1002.0,846.68,634.73
2018,6,2,11,45,930.0,115.5,2.4,20.6,1008.0,854.87,639.49
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,859.56,642.0
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,860.34,642.9
2018,6,2,12,30,936.0,113.0,2.6,21.1,1013.0,857.6,641.51
2018,6,2,12,45,938.0,110.0,2.7,21.2,1004.5,849.65,636.8
2018,6,2,13,0,940.0,107.0,2.8,21.3,996.0,838.09,629.69
2018,6,2,13,15,937.0,106.5,2.95,21.25,979.5,821.14,619.59
2018,6,2,13,30,934.0,106.0,3.1,21.2,963.0,800.78,607.06
2018,6,2,13,45,928.5,105.0,3.2,21.1,939.0,774.83,589.75
2018,6,2,14,0,923.0,104.0,3.3,21.0,915.0,745.78,569.52
2018,6,2,14,15,916.0,103.5,3.45,20.85,885.0,713.19,546.59
2018,6,2,14,30,909.0,103.0,3.6,20.7,855.0,677.89,521.06
2018,6,2,14,45,900.0,101.5,3.7,20.55,819.0,638.03,491.33
2018,6,2,15,0,891.0,100.0,3.8,20.4,783.0,596.0,459.16
2018,6,2,15,15,879.5,97.5,3.8,20.4,741.5,549.88,422.54
2018,6,2,15,30,868.0,95.0,3.8,20.4,700.0,502.27,383.8
2018,6,2,15,45,852.5,93.0,3.95,19.95,654.5,452.11,342.88
2018,6,2,16,0,837.0,91.0,4.1,19.5,609.0,401.33,300.16
2018,6,2,16,15,817.0,88.5,4.1,19.15,560.5,346.71,253.21
2018,6,2,16,30,797.0,86.0,4.1,18.8,512.0,293.47,206.71
2018,6,2,16,45,771.0,82.5,4.1,18.45,461.0,238.85,159.58
2018,6,2,17,0,745.0,79.0,4.1,18.1,410.0,185.93,115.75
2018,6,2,17,15,710.0,74.5,3.95,17.65,358.5,133.29,77.29
2018,6,2,17,30,675.0,70.0,3.8,17.2,307.0,79.65,47.27
2018,6,2,17,45,625.5,65.5,3.7,16.8,257.5,53.13,41.49
2018,6,2,18,0,576.0,61.0,3.6,16.4,208.0,49.63,38.41
2018,6,2,18,15,503.0,53.5,3.4,15.95,161.5,43.65,32.96
2018,6,2,18,30,430.0,46.0,3.2,15.5,115.0,37.71,27.34
2018,6,2,18,45,318.0,36.0,3.05,15.05,77.5,29.54,19.39
2018,6,2,19,0,206.0,26.0,2.9,14.6,40.0,19.82,5.42
2018,6,2,19,15,108.0,14.0,2.75,14.4,21.0,11.02,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,3,4,45,39.0,6.0,2.3,11.55,7.0,0.0,0.0
2018,6,3,5,0,78.0,12.0,2.4,11.7,14.0,9.44,0.0
2018,6,3,5,15,201.5,24.5,2.35,11.9,44.0,20.13,5.72
2018,6,3,5,30,325.0,37.0,2.3,12.1,74.0,30.41,20.42
2018,6,3,5,45,416.5,44.5,2.25,12.3,116.0,36.39,26.59
2018,6,3,6,0,508.0,52.0,2.2,12.5,158.0,42.51,32.46
2018,6,3,6,15,568.5,58.0,2.15,12.8,206.5,47.27,36.9
2018,6,3,6,30,629.0,64.0,2.1,13.1,255.0,52.08,41.22
2018,6,3,6,45,671.5,68.5,2.0,13.35,306.0,77.57,46.76
2018,6,3,7,0,714.0,73.0,1.9,13.6,357.0,131.61,77.05
2018,6,3,7,15,744.0,76.5,1.95,13.95,408.0,182.79,114.78
2018,6,3,7,30,774.0,80.0,2.0,14.3,459.0,236.42,159.35
2018,6,3,7,45,797.0,83.0,2.0,14.7,509.0,289.89,205.87
2018,6,3,8,0,820.0,86.0,2.0,15.1,559.0,344.44,253.39
2018,6,3,8,15,836.5,88.5,2.1,15.35,606.0,397.95,299.85
2018,6,3,8,30,853.0,91.0,2.2,15.6,653.0,449.47,343.75
2018,6,3,8,45,866.0,93.5,2.25,15.85,696.5,498.83,384.76
2018,6,3,9,0,879.0,96.0,2.3,16.1,740.0,547.09,423.75
2018,6,3,9,15,888.0,98.5,2.4,16.25,778.5,591.75,459.35
2018,6,3,9,30,897.0,101.0,2.5,16.4,817.0,634.47,492.66
2018,6,3,9,45,903.0,103.0,2.6,16.6,849.5,672.71,521.86
2018,6,3,10,0,909.0,105.0,2.7,16.8,882.0,708.39,548.61
2018,6,3,10,15,915.5,106.0,2.8,16.9,909.5,740.82,572.79
2018,6,3,10,30,922.0,107.0,2.9,17.0,937.0,770.38,594.56
2018,6,3,10,45,919.5,112.5,3.05,17.1,955.5,793.93,611.85
2018,6,3,11,0,917.0,118.0,3.2,17.2,974.0,813.89,625.88
2018,6,3,11,15,901.5,130.5,3.25,17.25,982.0,825.67,633.8
2018,6,3,11,30,886.0,143.0,3.3,17.3,990.0,833.3,638.93
2018,6,3,11,45,822.5,185.5,3.4,17.3,975.5,837.09,641.21
2018,6,3,12,0,759.0,228.0,3.5,17.3,961.0,833.28,637.28
2018,6,3,12,15,744.5,239.0,3.65,17.25,956.5,830.87,636.1
2018,6,3,12,30,730.0,250.0,3.8,17.2,952.0,825.24,632.58
2018,6,3,12,45,734.5,242.5,3.9,17.15,943.0,816.47,627.17
2018,6,3,13,0,739.0,235.0,4.0,17.1,934.0,804.5,619.43
2018,6,3,13,15,768.5,212.5,4.1,16.95,928.5,795.87,614.76
2018,6,3,13,30,798.0,190.0,4.2,16.8,923.0,776.99,602.7
2018,6,3,13,45,825.0,170.5,4.3,16.65,911.5,761.87,592.92
2018,6,3,14,0,852.0,151.0,4.4,16.5,900.0,741.92,579.44
2018,6,3,14,15,850.5,144.0,4.5,16.35,870.5,708.71,555.39
2018,6,3,14,30,849.0,137.0,4.6,16.2,841.0,672.61,528.65
2018,6,3,14,45,860.5,123.5,4.65,16.05,810.5,631.6,497.53
2018,6,3,15,0,872.0,110.0,4.7,15.9,780.0,592.93,467.13
2018,6,3,15,15,868.5,104.0,4.7,15.9,741.0,548.94,431.17
2018,6,3,15,30,865.0,98.0,4.7,15.9,702.0,502.77,392.53
2018,6,3,15,45,850.5,96.0,4.8,15.6,657.0,453.23,350.8
2018,6,3,16,0,836.0,94.0,4.9,15.3,612.0,402.14,306.62
2018,6,3,16,15,817.0,90.5,4.9,15.05,563.0,348.02,258.92
2018,6,3,16,30,798.0,87.0,4.9,14.8,514.0,294.27,210.96
2018,6,3,16,45,773.0,83.0,4.9,14.6,463.5,239.45,162.64
2018,6,3,17,0,748.0,79.0,4.9,14.4,413.0,186.23,117.68
2018,6,3,17,15,713.0,75.5,4.9,14.15,362.0,134.27,79.15
2018,6,3,17,30,678.0,72.0,4.9,13.9,311.0,81.17,49.18
2018,6,3,17,45,629.5,66.0,4.9,13.6,260.5,53.54,42.4
2018,6,3,18,0,581.0,60.0,4.9,13.3,210.0,48.91,38.26
2018,6,3,18,15,510.0,53.5,4.8,13.05,164.0,43.69,33.4
2018,6,3,18,30,439.0,47.0,4.7,12.8,118.0,38.56,28.43
2018,6,3,18,45,329.5,37.0,4.6,12.6,80.0,30.4,20.4
2018,6,3,19,0,220.0,27.0,4.5,12.4,42.0,22.32,7.7
2018,6,3,19,15,116.0,14.5,4.4,12.3,22.0,11.41,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.2,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.4,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.5,15.0,10.23,0.0
2018,6,4,5,15,226.0,24.0,6.15,11.7,45.5,19.75,5.79
2018,6,4,5,30,357.0,35.0,6.3,11.9,76.0,28.87,19.1
2018,6,4,5,45,446.5,42.5,6.4,12.1,119.0,34.97,25.32
2018,6,4,6,0,536.0,50.0,6.5,12.3,162.0,41.19,31.26
2018,6,4,6,15,593.5,56.0,6.6,12.5,211.0,46.03,35.79
2018,6,4,6,30,651.0,62.0,6.7,12.7,260.0,50.9,40.19
2018,6,4,6,45,690.0,66.5,6.75,12.9,311.0,80.03,49.11
2018,6,4,7,0,729.0,71.0,6.8,13.1,362.0,130.43,76.06
2018,6,4,7,15,759.0,74.5,6.75,13.25,413.5,182.38,114.83
2018,6,4,7,30,789.0,78.0,6.7,13.4,465.0,236.77,160.95
2018,6,4,7,45,811.0,81.0,6.65,13.55,515.0,290.71,209.33
2018,6,4,8,0,833.0,84.0,6.6,13.7,565.0,347.44,260.5
2018,6,4,8,15,850.5,86.0,6.55,13.85,612.5,399.78,307.78
2018,6,4,8,30,868.0,88.0,6.5,14.0,660.0,451.95,354.03
2018,6,4,8,45,881.5,90.0,6.45,14.15,704.0,501.78,397.38
2018,6,4,9,0,895.0,92.0,6.4,14.3,748.0,550.52,438.75
2018,6,4,9,15,902.0,95.5,6.4,14.35,786.5,595.56,476.44
2018,6,4,9,30,909.0,99.0,6.4,14.4,825.0,638.47,511.58
2018,6,4,9,45,880.0,120.0,6.35,14.5,847.0,670.68,537.08
2018,6,4,10,0,851.0,141.0,6.3,14.6,869.0,704.54,562.94
2018,6,4,10,15,864.0,140.0,6.35,14.65,899.0,730.94,584.01
2018,6,4,10,30,877.0,139.0,6.4,14.7,929.0,762.26,608.3
2018,6,4,10,45,908.0,124.5,6.4,14.7,958.0,793.68,632.73
2018,6,4,11,0,939.0,110.0,6.4,14.7,987.0,822.68,654.13
2018,6,4,11,15,941.5,110.5,6.4,14.7,1000.5,839.27,665.93
2018,6,4,11,30,944.0,111.0,6.4,14.7,1014.0,852.37,675.25
2018,6,4,11,45,937.0,116.5,6.45,14.7,1017.0,858.42,679.67
2018,6,4,12,0,930.0,122.0,6.5,14.7,1020.0,860.81,681.51
2018,6,4,12,15,930.0,122.0,6.6,14.7,1018.5,860.87,681.97
2018,6,4,12,30,930.0,122.0,6.7,14.7,1017.0,857.47,679.95
2018,6,4,12,45,935.5,117.0,6.75,14.7,1010.0,850.88,675.48
2018,6,4,13,0,941.0,112.0,6.8,14.7,1003.0,840.6,668.35
2018,6,4,13,15,938.0,111.0,6.8,14.7,986.5,823.36,655.93
2018,6,4,13,30,935.0,110.0,6.8,14.7,970.0,802.7,641.01
2018,6,4,13,45,922.5,114.0,6.8,14.65,944.5,775.96,620.61
2018,6,4,14,0,910.0,118.0,6.8,14.6,919.0,746.45,597.68
2018,6,4,14,15,898.0,119.5,6.8,14.55,887.5,712.66,571.2
2018,6,4,14,30,886.0,121.0,6.8,14.5,856.0,676.51,542.46
2018,6,4,14,45,876.5,118.0,6.85,14.45,819.0,636.07,510.05
2018,6,4,15,0,867.0,115.0,6.9,14.4,782.0,593.56,475.29
2018,6,4,15,15,868.5,107.5,6.9,14.4,745.0,551.24,439.69
2018,6,4,15,30,870.0,100.0,6.9,14.4,708.0,506.3,401.02
2018,6,4,15,45,853.5,97.5,6.9,14.15,661.5,455.31,356.95
2018,6,4,16,0,837.0,95.0,6.9,13.9,615.0,402.99,310.76
2018,6,4,16,15,819.5,92.0,6.9,13.7,567.5,349.78,262.92
2018,6,4,16,30,802.0,89.0,6.9,13.5,520.0,296.76,214.77
2018,6,4,16,45,775.5,86.0,6.9,13.35,469.0,242.25,166.15
2018,6,4,17,0,749.0,83.0,6.9,13.2,418.0,189.49,121.17
2018,6,4,17,15,703.5,79.0,6.85,13.0,363.0,131.86,77.96
2018,6,4,17,30,658.0,75.0,6.8,12.8,308.0,82.44,50.94
2018,6,4,17,45,601.5,67.5,6.8,12.55,254.5,54.26,43.22
2018,6,4,18,0,545.0,60.0,6.8,12.3,201.0,48.5,38.04
2018,6,4,18,15,467.5,53.5,6.7,12.1,156.0,43.29,33.18
2018,6,4,18,30,390.0,47.0,6.6,11.9,111.0,38.19,28.22
2018,6,4,18,45,295.5,38.0,6.5,11.7,77.0,31.05,21.07
2018,6,4,19,0,201.0,29.0,6.4,11.5,43.0,21.99,8.21
2018,6,4,19,15,105.5,15.5,6.35,11.45,22.5,12.2,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.4,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.6,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,10.7,14.0,10.23,0.0
2018,6,5,5,15,162.5,28.0,6.55,10.8,44.0,21.15,6.92
2018,6,5,5,30,270.0,43.0,6.6,10.9,74.0,32.5,22.32
2018,6,5,5,45,336.5,54.0,6.65,11.05,111.5,40.82,30.62
2018,6,5,6,0,403.0,65.0,6.7,11.2,149.0,49.1,38.5
2018,6,5,6,15,243.0,88.0,6.65,11.35,142.5,63.72,51.87
2018,6,5,6,30,83.0,111.0,6.6,11.5,136.0,78.0,64.75
2018,6,5,6,45,96.0,135.0,6.55,11.65,169.0,97.62,76.56
2018,6,5,7,0,109.0,159.0,6.5,11.8,202.0,123.87,96.11
2018,6,5,7,15,112.5,180.5,6.4,11.95,230.5,148.93,116.21
2018,6,5,7,30,116.0,202.0,6.3,12.1,259.0,174.53,137.4
2018,6,5,7,45,96.5,222.0,6.25,12.25,273.0,191.62,152.51
2018,6,5,8,0,77.0,242.0,6.2,12.4,287.0,207.57,166.36
2018,6,5,8,15,95.0,268.0,6.1,12.55,328.0,239.88,192.52
2018,6,5,8,30,113.0,294.0,6.0,12.7,369.0,278.22,223.45
2018,6,5,8,45,105.5,313.5,5.9,12.85,387.0,293.23,235.5
2018,6,5,9,0,98.0,333.0,5.8,13.0,405.0,311.46,249.9
2018,6,5,9,15,108.0,351.5,5.75,13.1,434.5,337.85,270.76
2018,6,5,9,30,118.0,370.0,5.7,13.2,464.0,371.89,297.48
2018,6,5,9,45,135.0,385.5,5.6,13.3,497.5,402.05,320.98
2018,6,5,10,0,152.0,401.0,5.5,13.4,531.0,432.9,344.87
2018,6,5,10,15,201.5,404.0,5.5,13.45,582.0,476.81,379.55
2018,6,5,10,30,251.0,407.0,5.5,13.5,633.0,531.38,422.08
2018,6,5,10,45,284.0,405.0,5.45,13.55,666.0,562.36,445.98
2018,6,5,11,0,317.0,403.0,5.4,13.6,699.0,593.33,469.8
2018,6,5,11,15,251.5,435.0,5.4,13.55,672.0,575.24,454.37
2018,6,5,11,30,186.0,467.0,5.4,13.5,645.0,544.29,429.3
2018,6,5,11,45,303.0,425.0,5.4,13.5,717.0,615.24,485.98
2018,6,5,12,0,420.0,383.0,5.4,13.5,789.0,685.56,541.06
2018,6,5,12,15,532.5,344.0,5.45,13.45,857.5,744.67,587.42
2018,6,5,12,30,645.0,305.0,5.5,13.4,926.0,798.46,629.47
2018,6,5,12,45,437.0,380.5,5.55,13.35,799.5,690.93,545.43
2018,6,5,13,0,229.0,456.0,5.6,13.3,673.0,565.63,447.02
2018,6,5,13,15,187.0,451.5,5.65,13.3,626.5,524.69,415.52
2018,6,5,13,30,145.0,447.0,5.7,13.3,580.0,484.2,383.85
2018,6,5,13,45,273.0,377.0,5.7,13.3,620.0,523.24,417.21
2018,6,5,14,0,401.0,307.0,5.7,13.3,660.0,555.55,444.52
2018,6,5,14,15,658.5,207.5,5.7,13.3,764.5,635.06,508.94
2018,6,5,14,30,916.0,108.0,5.7,13.3,869.0,684.19,548.3
2018,6,5,14,45,908.0,106.0,5.7,13.25,833.0,644.47,516.15
2018,6,5,15,0,900.0,104.0,5.7,13.2,797.0,602.47,481.84
2018,6,5,15,15,888.5,102.0,5.7,13.2,755.5,556.59,443.58
2018,6,5,15,30,877.0,100.0,5.7,13.2,714.0,509.18,403.15
2018,6,5,15,45,836.0,104.0,5.7,13.15,658.5,452.96,355.1
2018,6,5,16,0,795.0,108.0,5.7,13.1,603.0,397.78,307.1
2018,6,5,16,15,730.5,115.5,5.7,12.95,542.5,337.26,254.96
2018,6,5,16,30,666.0,123.0,5.7,12.8,482.0,283.79,208.7
2018,6,5,16,45,632.5,117.0,5.7,12.7,431.0,232.02,163.57
2018,6,5,17,0,599.0,111.0,5.7,12.6,380.0,183.04,122.57
2018,6,5,17,15,631.5,94.0,5.7,12.4,346.5,135.67,84.25
2018,6,5,17,30,664.0,77.0,5.7,12.2,313.0,84.18,52.39
2018,6,5,17,45,618.0,71.0,5.7,12.0,263.5,57.03,45.81
2018,6,5,18,0,572.0,65.0,5.7,11.8,214.0,52.58,41.8
2018,6,5,18,15,497.5,57.5,5.6,11.6,167.0,46.68,36.31
2018,6,5,18,30,423.0,50.0,5.5,11.4,120.0,40.85,30.66
2018,6,5,18,45,313.0,39.5,5.4,11.2,82.0,32.37,22.32
2018,6,5,19,0,203.0,29.0,5.3,11.0,44.0,22.01,8.82
2018,6,5,19,15,106.5,15.5,5.3,10.9,23.0,12.2,0.0
2018,6,5,19,30,10.0,2.0,5.3,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,10.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,6,4,45,4.5,3.0,5.1,11.05,3.0,0.0,0.0
2018,6,6,5,0,9.0,6.0,5.1,11.1,6.0,4.72,0.0
2018,6,6,5,15,4.5,15.0,5.2,11.2,15.0,11.8,1.48
2018,6,6,5,30,0.0,24.0,5.3,11.3,24.0,18.31,10.12
2018,6,6,5,45,3.5,38.0,5.35,11.45,38.5,29.05,20.16
2018,6,6,6,0,7.0,52.0,5.4,11.6,53.0,39.45,29.81
2018,6,6,6,15,6.0,51.0,5.4,11.7,52.5,39.1,29.69
2018,6,6,6,30,5.0,50.0,5.4,11.8,52.0,38.31,29.01
2018,6,6,6,45,2.5,51.0,5.4,11.9,52.0,39.11,28.15
2018,6,6,7,0,0.0,52.0,5.4,12.0,52.0,39.79,28.69
2018,6,6,7,15,6.0,92.0,5.45,12.15,95.0,71.23,55.17
2018,6,6,7,30,12.0,132.0,5.5,12.3,138.0,102.44,81.11
2018,6,6,7,45,42.0,178.5,5.5,12.5,202.5,146.16,116.41
2018,6,6,8,0,72.0,225.0,5.5,12.7,267.0,193.54,154.66
2018,6,6,8,15,66.5,232.5,5.5,12.85,273.5,202.93,162.44
2018,6,6,8,30,61.0,240.0,5.5,13.0,280.0,211.42,169.38
2018,6,6,8,45,59.0,267.5,5.55,13.1,308.5,236.05,189.27
2018,6,6,9,0,57.0,295.0,5.6,13.2,337.0,260.67,208.91
2018,6,6,9,15,44.5,297.5,5.6,13.3,331.5,259.81,207.84
2018,6,6,9,30,32.0,300.0,5.6,13.4,326.0,257.6,205.62
2018,6,6,9,45,28.0,301.0,5.65,13.5,324.5,258.38,205.89
2018,6,6,10,0,24.0,302.0,5.7,13.6,323.0,258.64,205.73
2018,6,6,10,15,46.0,338.5,5.75,13.7,379.5,305.47,243.11
2018,6,6,10,30,68.0,375.0,5.8,13.8,436.0,353.7,281.21
2018,6,6,10,45,53.0,355.5,5.8,13.85,404.0,329.1,261.28
2018,6,6,11,0,38.0,336.0,5.8,13.9,372.0,303.4,240.55
2018,6,6,11,15,29.5,315.0,5.85,13.95,343.0,280.63,222.27
2018,6,6,11,30,21.0,294.0,5.9,14.0,314.0,257.3,203.49
2018,6,6,11,45,22.0,293.0,5.9,14.05,314.0,257.76,203.84
2018,6,6,12,0,23.0,292.0,5.9,14.1,314.0,258.0,204.0
2018,6,6,12,15,30.0,314.0,5.9,14.1,343.0,281.97,223.16
2018,6,6,12,30,37.0,336.0,5.9,14.1,372.0,305.65,241.99
2018,6,6,12,45,51.5,340.5,5.95,14.1,390.0,320.23,253.95
2018,6,6,13,0,66.0,345.0,6.0,14.1,408.0,334.16,265.38
2018,6,6,13,15,87.5,368.0,5.95,14.1,449.5,368.0,292.43
2018,6,6,13,30,109.0,391.0,5.9,14.1,491.0,410.95,326.29
2018,6,6,13,45,315.0,336.5,5.9,14.1,616.0,519.69,414.97
2018,6,6,14,0,521.0,282.0,5.9,14.1,741.0,618.51,493.49
2018,6,6,14,15,672.0,217.0,5.9,14.05,788.5,651.25,519.98
2018,6,6,14,30,823.0,152.0,5.9,14.0,836.0,666.61,532.66
2018,6,6,14,45,811.0,150.0,5.95,13.95,800.0,626.83,500.91
2018,6,6,15,0,799.0,148.0,6.0,13.9,764.0,585.33,467.34
2018,6,6,15,15,785.0,145.0,6.0,13.9,723.5,540.49,430.22
2018,6,6,15,30,771.0,142.0,6.0,13.9,683.0,494.61,391.45
2018,6,6,15,45,751.5,138.5,6.1,13.65,637.5,443.77,348.39
2018,6,6,16,0,732.0,135.0,6.2,13.4,592.0,393.75,304.98
2018,6,6,16,15,706.0,131.5,6.25,13.25,543.5,341.93,259.32
2018,6,6,16,30,680.0,128.0,6.3,13.1,495.0,291.37,214.39
2018,6,6,16,45,648.0,123.0,6.35,12.9,445.0,239.93,169.47
2018,6,6,17,0,616.0,118.0,6.4,12.7,395.0,191.06,128.54
2018,6,6,17,15,574.5,111.5,6.35,12.45,345.0,142.96,92.76
2018,6,6,17,30,533.0,105.0,6.3,12.2,295.0,96.17,65.44
2018,6,6,17,45,478.0,95.5,6.2,12.0,246.0,70.32,57.73
2018,6,6,18,0,423.0,86.0,6.1,11.8,197.0,63.51,51.61
2018,6,6,18,15,349.0,74.5,6.05,11.65,153.0,55.09,43.83
2018,6,6,18,30,275.0,63.0,6.0,11.5,109.0,46.64,35.79
2018,6,6,18,45,186.0,46.5,5.9,11.35,73.0,34.56,24.25
2018,6,6,19,0,97.0,30.0,5.8,11.2,37.0,22.26,9.46
2018,6,6,19,15,50.0,16.0,5.75,11.2,19.5,12.59,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,10.75,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,10.8,5.0,3.93,0.0
2018,6,7,5,15,0.5,14.0,4.95,10.95,14.0,10.66,0.89
2018,6,7,5,30,0.0,23.0,5.0,11.1,23.0,17.54,9.48
2018,6,7,5,45,0.0,37.0,5.1,11.25,37.0,28.29,19.52
2018,6,7,6,0,0.0,51.0,5.2,11.4,51.0,38.7,29.17
2018,6,7,6,15,20.0,77.5,5.2,11.55,83.5,56.95,45.77
2018,6,7,6,30,40.0,104.0,5.2,11.7,116.0,74.66,61.7
2018,6,7,6,45,124.5,128.0,5.25,11.9,176.0,94.19,73.17
2018,6,7,7,0,209.0,152.0,5.3,12.1,236.0,127.91,95.43
2018,6,7,7,15,234.5,172.5,5.25,12.25,278.5,162.02,121.47
2018,6,7,7,30,260.0,193.0,5.2,12.4,321.0,199.04,151.43
2018,6,7,7,45,277.0,213.0,5.2,12.6,362.0,236.16,182.54
2018,6,7,8,0,294.0,233.0,5.2,12.8,403.0,274.86,215.11
2018,6,7,8,15,319.5,248.5,5.15,12.95,447.5,314.81,248.38
2018,6,7,8,30,345.0,264.0,5.1,13.1,492.0,356.7,282.98
2018,6,7,8,45,492.0,231.5,5.05,13.25,580.0,426.11,338.47
2018,6,7,9,0,639.0,199.0,5.0,13.4,668.0,504.97,401.48
2018,6,7,9,15,741.0,168.5,5.1,13.5,740.0,566.49,451.27
2018,6,7,9,30,843.0,138.0,5.2,13.6,812.0,631.71,503.63
2018,6,7,9,45,861.5,135.0,5.3,13.7,848.5,666.77,532.0
2018,6,7,10,0,880.0,132.0,5.4,13.8,885.0,705.43,562.61
2018,6,7,10,15,887.5,133.5,5.5,13.8,913.0,738.11,588.32
2018,6,7,10,30,895.0,135.0,5.6,13.8,941.0,768.04,611.66
2018,6,7,10,45,901.0,135.0,5.7,13.85,962.0,792.77,630.78
2018,6,7,11,0,907.0,135.0,5.8,13.9,983.0,814.4,647.43
2018,6,7,11,15,912.5,134.5,5.8,13.9,998.0,832.04,660.0
2018,6,7,11,30,918.0,134.0,5.8,13.9,1013.0,846.39,670.2
2018,6,7,11,45,922.5,132.5,5.8,13.95,1020.0,855.82,676.73
2018,6,7,12,0,927.0,131.0,5.8,14.0,1027.0,861.86,680.89
2018,6,7,12,15,926.0,131.0,5.75,14.0,1025.0,861.25,680.15
2018,6,7,12,30,925.0,131.0,5.7,14.0,1023.0,857.22,677.04
2018,6,7,12,45,922.0,131.5,5.7,14.05,1013.5,848.55,670.76
2018,6,7,13,0,919.0,132.0,5.7,14.1,1004.0,836.48,662.09
2018,6,7,13,15,917.5,130.0,5.7,14.15,988.0,820.19,650.39
2018,6,7,13,30,916.0,128.0,5.7,14.2,972.0,800.49,635.72
2018,6,7,13,45,913.5,125.5,5.75,14.2,949.5,776.3,617.6
2018,6,7,14,0,911.0,123.0,5.8,14.2,927.0,748.89,596.76
2018,6,7,14,15,905.5,120.5,5.8,14.2,897.0,716.37,571.5
2018,6,7,14,30,900.0,118.0,5.8,14.2,867.0,681.06,543.66
2018,6,7,14,45,892.5,115.5,5.85,14.15,831.5,641.93,512.55
2018,6,7,15,0,885.0,113.0,5.9,14.1,796.0,600.53,478.93
2018,6,7,15,15,873.0,110.5,5.9,14.1,754.5,554.71,440.84
2018,6,7,15,30,861.0,108.0,5.9,14.1,713.0,507.43,400.66
2018,6,7,15,45,847.0,104.5,5.85,13.9,667.5,457.51,357.62
2018,6,7,16,0,833.0,101.0,5.8,13.7,622.0,405.79,312.11
2018,6,7,16,15,814.5,97.5,5.8,13.55,573.0,352.17,264.24
2018,6,7,16,30,796.0,94.0,5.8,13.4,524.0,298.85,216.15
2018,6,7,16,45,769.5,89.5,5.75,13.3,472.5,243.56,167.12
2018,6,7,17,0,743.0,85.0,5.7,13.2,421.0,190.04,121.69
2018,6,7,17,15,707.0,81.0,5.65,13.05,369.5,133.76,79.29
2018,6,7,17,30,671.0,77.0,5.6,12.9,318.0,84.65,52.39
2018,6,7,17,45,620.0,71.5,5.6,12.7,267.0,57.39,46.0
2018,6,7,18,0,569.0,66.0,5.6,12.5,216.0,53.27,42.31
2018,6,7,18,15,496.0,58.5,5.45,12.3,169.0,47.41,36.87
2018,6,7,18,30,423.0,51.0,5.3,12.1,122.0,41.61,31.28
2018,6,7,18,45,314.5,40.0,5.15,11.9,83.5,32.73,22.67
2018,6,7,19,0,206.0,29.0,5.0,11.7,45.0,22.04,9.71
2018,6,7,19,15,111.0,16.5,4.85,11.6,24.5,12.98,0.0
2018,6,7,19,30,16.0,4.0,4.7,11.5,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,11.4,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,4.0,11.05,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,4.1,11.2,14.0,9.44,0.0
2018,6,8,5,15,176.0,26.0,4.2,11.45,43.5,19.75,6.6
2018,6,8,5,30,283.0,40.0,4.3,11.7,73.0,30.44,20.56
2018,6,8,5,45,367.5,50.5,4.45,11.95,114.5,40.92,30.64
2018,6,8,6,0,452.0,61.0,4.6,12.2,156.0,49.11,38.37
2018,6,8,6,15,475.5,72.5,4.55,12.45,196.0,57.36,45.97
2018,6,8,6,30,499.0,84.0,4.5,12.7,236.0,65.27,53.07
2018,6,8,6,45,579.5,86.0,4.5,12.9,294.0,81.98,54.76
2018,6,8,7,0,660.0,88.0,4.5,13.1,352.0,128.42,77.74
2018,6,8,7,15,692.5,92.5,4.45,13.3,402.5,177.99,113.78
2018,6,8,7,30,725.0,97.0,4.4,13.5,453.0,230.36,157.17
2018,6,8,7,45,750.0,100.5,4.4,13.7,502.5,285.64,205.45
2018,6,8,8,0,775.0,104.0,4.4,13.9,552.0,338.66,252.41
2018,6,8,8,15,794.5,106.0,4.4,14.1,598.5,389.49,297.39
2018,6,8,8,30,814.0,108.0,4.4,14.3,645.0,440.51,341.66
2018,6,8,8,45,829.5,109.5,4.4,14.5,688.0,489.13,383.07
2018,6,8,9,0,845.0,111.0,4.4,14.7,731.0,535.14,421.41
2018,6,8,9,15,856.5,112.5,4.4,14.9,769.5,578.91,457.04
2018,6,8,9,30,868.0,114.0,4.4,15.1,808.0,621.03,490.51
2018,6,8,9,45,878.5,114.0,4.4,15.3,841.5,659.41,520.4
2018,6,8,10,0,889.0,114.0,4.4,15.5,875.0,695.61,548.02
2018,6,8,10,15,896.5,114.0,4.4,15.7,902.0,727.35,571.78
2018,6,8,10,30,904.0,114.0,4.4,15.9,929.0,756.33,593.1
2018,6,8,10,45,895.0,119.0,4.4,16.05,941.0,774.26,605.96
2018,6,8,11,0,886.0,124.0,4.4,16.2,953.0,788.43,615.8
2018,6,8,11,15,726.5,189.0,4.45,16.35,875.0,742.51,579.76
2018,6,8,11,30,567.0,254.0,4.5,16.5,797.0,687.41,536.6
2018,6,8,11,45,637.0,234.5,4.55,16.6,848.0,732.17,570.83
2018,6,8,12,0,707.0,215.0,4.6,16.7,899.0,774.64,602.57
2018,6,8,12,15,816.0,164.0,4.65,16.7,952.0,811.56,631.6
2018,6,8,12,30,925.0,113.0,4.7,16.7,1005.0,841.78,653.67
2018,6,8,12,45,920.5,114.5,4.8,16.75,995.5,832.79,647.7
2018,6,8,13,0,916.0,116.0,4.9,16.8,986.0,820.42,639.57
2018,6,8,13,15,913.0,115.5,5.0,16.75,970.0,804.23,628.95
2018,6,8,13,30,910.0,115.0,5.1,16.7,954.0,784.72,615.69
2018,6,8,13,45,906.0,112.5,5.15,16.7,930.5,759.58,597.17
2018,6,8,14,0,902.0,110.0,5.2,16.7,907.0,731.33,576.04
2018,6,8,14,15,896.0,108.0,5.25,16.6,877.5,699.18,551.81
2018,6,8,14,30,890.0,106.0,5.3,16.5,848.0,664.32,525.02
2018,6,8,14,45,882.5,104.0,5.3,16.45,813.0,626.03,494.76
2018,6,8,15,0,875.0,102.0,5.3,16.4,778.0,585.51,462.09
2018,6,8,15,15,863.5,100.0,5.3,16.4,737.5,540.89,425.38
2018,6,8,15,30,852.0,98.0,5.3,16.4,697.0,494.8,386.6
2018,6,8,15,45,708.0,126.5,5.3,16.05,602.5,414.84,322.18
2018,6,8,16,0,564.0,155.0,5.3,15.7,508.0,346.07,266.73
2018,6,8,16,15,493.5,162.5,5.25,15.5,453.5,293.14,222.78
2018,6,8,16,30,423.0,170.0,5.2,15.3,399.0,249.58,186.82
2018,6,8,16,45,364.0,165.0,5.15,15.1,348.5,205.77,151.22
2018,6,8,17,0,305.0,160.0,5.1,14.9,298.0,166.96,121.08
2018,6,8,17,15,343.0,137.0,5.0,14.6,274.5,133.72,93.54
2018,6,8,17,30,381.0,114.0,4.9,14.3,251.0,95.39,67.39
2018,6,8,17,45,398.0,94.5,4.8,14.0,218.0,68.59,55.73
2018,6,8,18,0,415.0,75.0,4.7,13.7,185.0,56.06,44.59
2018,6,8,18,15,381.5,62.5,4.55,13.45,147.0,47.21,36.54
2018,6,8,18,30,348.0,50.0,4.4,13.2,109.0,40.22,29.94
2018,6,8,18,45,254.0,39.0,4.3,12.95,74.5,29.62,19.94
2018,6,8,19,0,160.0,28.0,4.2,12.7,40.0,21.17,9.41
2018,6,8,19,15,89.5,15.5,4.15,12.55,21.5,12.2,0.0
2018,6,8,19,30,19.0,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,8,19,45,9.5,1.5,4.05,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,9,4,45,10.0,3.5,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,20.0,7.0,4.0,12.1,8.0,5.51,0.0
2018,6,9,5,15,38.0,21.5,4.2,12.2,25.5,16.47,4.62
2018,6,9,5,30,56.0,36.0,4.4,12.3,43.0,27.1,17.64
2018,6,9,5,45,72.5,54.0,4.6,12.35,67.0,39.84,29.63
2018,6,9,6,0,89.0,72.0,4.8,12.4,91.0,52.36,41.24
2018,6,9,6,15,123.0,91.5,4.95,12.5,125.0,65.77,53.48
2018,6,9,6,30,157.0,111.0,5.1,12.6,159.0,79.0,65.35
2018,6,9,6,45,251.0,125.0,5.2,12.65,218.0,94.64,71.45
2018,6,9,7,0,345.0,139.0,5.3,12.7,277.0,131.56,93.07
2018,6,9,7,15,381.0,150.5,5.3,12.75,322.0,169.1,120.62
2018,6,9,7,30,417.0,162.0,5.3,12.8,367.0,210.61,154.21
2018,6,9,7,45,486.5,162.0,5.35,12.85,425.5,255.97,191.31
2018,6,9,8,0,556.0,162.0,5.4,12.9,484.0,311.26,237.63
2018,6,9,8,15,558.5,178.5,5.45,13.05,524.5,353.32,274.93
2018,6,9,8,30,561.0,195.0,5.5,13.2,565.0,398.2,313.76
2018,6,9,8,45,529.5,223.0,5.55,13.3,591.0,435.24,345.74
2018,6,9,9,0,498.0,251.0,5.6,13.4,617.0,468.16,373.4
2018,6,9,9,15,478.0,275.5,5.65,13.6,641.5,500.71,399.75
2018,6,9,9,30,458.0,300.0,5.7,13.8,666.0,530.24,423.05
2018,6,9,9,45,511.5,295.0,5.75,14.05,720.0,580.09,462.21
2018,6,9,10,0,565.0,290.0,5.8,14.3,774.0,631.56,502.14
2018,6,9,10,15,633.5,267.0,5.95,14.45,825.5,681.2,541.14
2018,6,9,10,30,702.0,244.0,6.1,14.6,877.0,731.07,580.06
2018,6,9,10,45,662.5,274.5,6.2,14.8,882.5,743.77,588.62
2018,6,9,11,0,623.0,305.0,6.3,15.0,888.0,751.5,593.43
2018,6,9,11,15,668.0,284.5,6.45,15.1,917.5,781.72,617.17
2018,6,9,11,30,713.0,264.0,6.6,15.2,947.0,809.76,639.12
2018,6,9,11,45,535.5,338.0,6.75,15.3,852.5,735.86,580.68
2018,6,9,12,0,358.0,412.0,6.9,15.4,758.0,647.51,510.81
2018,6,9,12,15,379.0,415.5,7.0,15.35,781.5,667.41,526.73
2018,6,9,12,30,400.0,419.0,7.1,15.3,805.0,685.35,540.82
2018,6,9,12,45,567.0,333.0,7.2,15.3,874.5,752.51,595.32
2018,6,9,13,0,734.0,247.0,7.3,15.3,944.0,804.8,638.12
2018,6,9,13,15,668.5,275.0,7.4,15.25,901.5,765.14,607.26
2018,6,9,13,30,603.0,303.0,7.5,15.2,859.0,723.82,575.2
2018,6,9,13,45,587.0,303.0,7.55,15.15,833.5,697.63,555.26
2018,6,9,14,0,571.0,303.0,7.6,15.1,808.0,668.85,533.1
2018,6,9,14,15,491.0,321.0,7.7,14.95,745.0,610.15,487.13
2018,6,9,14,30,411.0,339.0,7.8,14.8,682.0,553.84,442.66
2018,6,9,14,45,420.0,319.0,7.85,14.7,656.5,525.49,420.61
2018,6,9,15,0,429.0,299.0,7.9,14.6,631.0,495.1,396.42
2018,6,9,15,15,425.0,283.5,7.9,14.6,598.0,459.35,367.26
2018,6,9,15,30,421.0,268.0,7.9,14.6,565.0,422.76,336.93
2018,6,9,15,45,429.5,246.0,8.0,14.35,532.0,385.96,306.12
2018,6,9,16,0,438.0,224.0,8.1,14.1,499.0,347.45,273.11
2018,6,9,16,15,433.5,206.0,8.05,13.95,460.0,305.98,237.08
2018,6,9,16,30,429.0,188.0,8.0,13.8,421.0,264.28,200.5
2018,6,9,16,45,435.0,166.0,8.0,13.65,382.5,221.94,163.06
2018,6,9,17,0,441.0,144.0,8.0,13.5,344.0,178.59,125.69
2018,6,9,17,15,409.0,130.5,7.95,13.3,298.5,136.24,93.58
2018,6,9,17,30,377.0,117.0,7.9,13.1,253.0,97.29,69.41
2018,6,9,17,45,374.0,98.5,7.85,12.9,216.0,70.87,58.02
2018,6,9,18,0,371.0,80.0,7.8,12.7,179.0,58.91,47.32
2018,6,9,18,15,333.5,66.5,7.65,12.5,141.5,49.5,38.72
2018,6,9,18,30,296.0,53.0,7.5,12.3,104.0,39.86,29.73
2018,6,9,18,45,228.0,40.5,7.4,12.1,72.5,30.55,20.83
2018,6,9,19,0,160.0,28.0,7.3,11.9,41.0,21.18,9.74
2018,6,9,19,15,87.5,16.0,7.2,11.8,22.5,12.59,0.0
2018,6,9,19,30,15.0,4.0,7.1,11.7,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,11.65,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,45,23.5,6.0,4.65,10.05,6.5,0.0,0.0
2018,6,10,5,0,47.0,12.0,4.7,10.2,13.0,9.44,0.0
2018,6,10,5,15,124.5,25.5,4.7,10.5,38.0,19.24,6.49
2018,6,10,5,30,202.0,39.0,4.7,10.8,63.0,29.33,19.69
2018,6,10,5,45,306.0,48.5,4.7,11.05,103.5,36.77,27.08
2018,6,10,6,0,410.0,58.0,4.7,11.3,144.0,46.33,36.03
2018,6,10,6,15,444.0,69.0,4.6,11.65,185.0,54.29,43.36
2018,6,10,6,30,478.0,80.0,4.5,12.0,226.0,61.96,50.25
2018,6,10,6,45,491.5,94.5,4.4,12.3,268.5,83.54,58.5
2018,6,10,7,0,505.0,109.0,4.3,12.6,311.0,125.2,81.54
2018,6,10,7,15,528.5,120.0,4.2,12.9,356.5,172.16,116.38
2018,6,10,7,30,552.0,131.0,4.1,13.2,402.0,218.64,154.6
2018,6,10,7,45,594.5,133.0,4.0,13.5,453.0,265.04,193.77
2018,6,10,8,0,637.0,135.0,3.9,13.8,504.0,314.94,236.5
2018,6,10,8,15,636.0,151.5,3.8,14.05,545.5,363.53,278.93
2018,6,10,8,30,635.0,168.0,3.7,14.3,587.0,410.74,319.18
2018,6,10,8,45,668.0,169.5,3.6,14.5,636.5,460.24,359.95
2018,6,10,9,0,701.0,171.0,3.5,14.7,686.0,510.94,400.74
2018,6,10,9,15,755.5,157.5,3.5,14.95,739.0,561.2,440.62
2018,6,10,9,30,810.0,144.0,3.5,15.2,792.0,613.53,481.35
2018,6,10,9,45,796.0,160.0,3.5,15.45,818.5,648.75,507.94
2018,6,10,10,0,782.0,176.0,3.5,15.7,845.0,680.16,531.11
2018,6,10,10,15,809.0,167.0,3.55,15.8,878.5,715.92,558.13
2018,6,10,10,30,836.0,158.0,3.6,15.9,912.0,750.04,583.56
2018,6,10,10,45,867.0,142.0,3.7,16.05,939.0,769.56,598.76
2018,6,10,11,0,898.0,126.0,3.8,16.2,966.0,797.01,619.27
2018,6,10,11,15,893.5,131.0,3.95,16.25,977.0,811.22,629.41
2018,6,10,11,30,889.0,136.0,4.1,16.3,988.0,821.87,637.17
2018,6,10,11,45,912.0,121.5,4.25,16.3,1000.0,835.61,647.34
2018,6,10,12,0,935.0,107.0,4.4,16.3,1012.0,845.92,655.45
2018,6,10,12,15,934.5,106.5,4.6,16.25,1010.0,845.44,656.47
2018,6,10,12,30,934.0,106.0,4.8,16.2,1008.0,841.48,655.09
2018,6,10,12,45,931.0,106.5,5.05,16.2,998.5,832.89,650.55
2018,6,10,13,0,928.0,107.0,5.3,16.2,989.0,820.86,643.47
2018,6,10,13,15,925.0,106.0,5.45,16.1,972.5,804.17,632.68
2018,6,10,13,30,922.0,105.0,5.6,16.0,956.0,784.11,619.37
2018,6,10,13,45,916.5,104.0,5.75,15.95,932.5,758.96,601.11
2018,6,10,14,0,911.0,103.0,5.9,15.9,909.0,730.74,580.14
2018,6,10,14,15,905.0,101.5,6.0,15.75,879.5,698.86,556.0
2018,6,10,14,30,899.0,100.0,6.1,15.6,850.0,664.25,529.23
2018,6,10,14,45,890.5,98.0,6.15,15.5,814.5,625.16,498.17
2018,6,10,15,0,882.0,96.0,6.2,15.4,779.0,583.9,464.68
2018,6,10,15,15,871.0,93.5,6.2,15.4,738.5,538.96,427.22
2018,6,10,15,30,860.0,91.0,6.2,15.4,698.0,492.5,387.65
2018,6,10,15,45,847.5,88.5,6.4,15.05,654.5,444.12,346.27
2018,6,10,16,0,835.0,86.0,6.6,14.7,611.0,394.85,302.95
2018,6,10,16,15,820.0,82.0,6.6,14.45,563.5,342.88,256.28
2018,6,10,16,30,805.0,78.0,6.6,14.2,516.0,288.13,206.84
2018,6,10,16,45,783.5,74.5,6.6,14.0,467.0,234.57,158.94
2018,6,10,17,0,762.0,71.0,6.6,13.8,418.0,182.18,114.12
2018,6,10,17,15,731.5,67.0,6.55,13.6,367.5,129.87,74.8
2018,6,10,17,30,701.0,63.0,6.5,13.4,317.0,80.3,47.63
2018,6,10,17,45,658.5,58.5,6.4,13.15,268.0,52.38,41.43
2018,6,10,18,0,616.0,54.0,6.3,12.9,219.0,44.73,34.6
2018,6,10,18,15,551.0,48.5,6.1,12.75,173.0,40.09,30.3
2018,6,10,18,30,486.0,43.0,5.9,12.6,127.0,35.55,25.9
2018,6,10,18,45,384.5,35.0,5.7,12.4,88.5,28.86,19.38
2018,6,10,19,0,283.0,27.0,5.5,12.2,50.0,22.31,10.83
2018,6,10,19,15,159.0,16.0,5.4,12.1,27.5,12.59,0.0
2018,6,10,19,30,35.0,5.0,5.3,12.0,5.0,3.93,0.0
2018,6,10,19,45,17.5,2.5,5.2,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,4.35,11.45,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,4.4,11.6,16.0,10.23,0.0
2018,6,11,5,15,236.0,23.5,4.35,11.8,46.5,19.31,6.53
2018,6,11,5,30,366.0,34.0,4.3,12.0,77.0,28.05,18.49
2018,6,11,5,45,449.5,41.0,4.25,12.2,118.5,33.77,24.29
2018,6,11,6,0,533.0,48.0,4.2,12.4,160.0,39.6,29.86
2018,6,11,6,15,587.5,53.5,4.15,12.65,207.5,44.08,34.05
2018,6,11,6,30,642.0,59.0,4.1,12.9,255.0,52.6,41.71
2018,6,11,6,45,680.0,63.5,4.05,13.15,305.0,70.59,44.85
2018,6,11,7,0,718.0,68.0,4.0,13.4,355.0,119.79,68.66
2018,6,11,7,15,745.5,71.5,3.95,13.65,405.0,170.28,104.81
2018,6,11,7,30,773.0,75.0,3.9,13.9,455.0,222.94,148.45
2018,6,11,7,45,793.5,78.5,3.8,14.2,504.0,275.67,194.81
2018,6,11,8,0,814.0,82.0,3.7,14.5,553.0,331.37,244.05
2018,6,11,8,15,830.5,84.5,3.65,14.8,599.5,382.53,289.27
2018,6,11,8,30,847.0,87.0,3.6,15.1,646.0,433.49,333.35
2018,6,11,8,45,860.0,89.0,3.5,15.4,689.0,481.95,374.27
2018,6,11,9,0,873.0,91.0,3.4,15.7,732.0,529.36,413.12
2018,6,11,9,15,875.0,98.0,3.35,15.95,769.0,573.63,448.55
2018,6,11,9,30,877.0,105.0,3.3,16.2,806.0,615.44,481.06
2018,6,11,9,45,875.5,112.5,3.25,16.45,837.0,652.82,509.37
2018,6,11,10,0,874.0,120.0,3.2,16.7,868.0,687.16,534.69
2018,6,11,10,15,881.0,121.0,3.25,16.85,895.5,718.97,558.38
2018,6,11,10,30,888.0,122.0,3.3,17.0,923.0,748.06,579.7
2018,6,11,10,45,893.5,122.5,3.35,17.2,943.5,772.75,597.47
2018,6,11,11,0,899.0,123.0,3.4,17.4,964.0,794.38,612.74
2018,6,11,11,15,902.5,124.0,3.5,17.45,978.5,811.68,624.84
2018,6,11,11,30,906.0,125.0,3.6,17.5,993.0,825.67,634.68
2018,6,11,11,45,908.0,124.5,3.7,17.6,999.0,833.95,640.47
2018,6,11,12,0,910.0,124.0,3.8,17.7,1005.0,838.87,644.02
2018,6,11,12,15,914.0,121.5,3.95,17.7,1005.5,840.44,645.79
2018,6,11,12,30,918.0,119.0,4.1,17.7,1006.0,838.62,645.26
2018,6,11,12,45,921.5,115.5,4.25,17.7,999.0,832.1,641.48
2018,6,11,13,0,925.0,112.0,4.4,17.7,992.0,822.03,635.47
2018,6,11,13,15,909.5,118.0,4.6,17.7,971.0,801.67,622.54
2018,6,11,13,30,894.0,124.0,4.8,17.7,950.0,778.37,606.79
2018,6,11,13,45,902.5,117.0,4.95,17.65,933.0,759.19,593.55
2018,6,11,14,0,911.0,110.0,5.1,17.6,916.0,736.22,577.12
2018,6,11,14,15,905.0,108.5,5.25,17.55,887.0,704.41,553.53
2018,6,11,14,30,899.0,107.0,5.4,17.5,858.0,669.86,527.31
2018,6,11,14,45,890.5,105.5,5.5,17.4,823.0,631.25,497.29
2018,6,11,15,0,882.0,104.0,5.6,17.3,788.0,590.45,464.8
2018,6,11,15,15,870.5,102.0,5.6,17.3,747.5,545.71,428.03
2018,6,11,15,30,859.0,100.0,5.6,17.3,707.0,499.47,389.19
2018,6,11,15,45,845.0,97.5,5.7,17.05,662.5,450.49,347.71
2018,6,11,16,0,831.0,95.0,5.8,16.8,618.0,399.83,303.79
2018,6,11,16,15,811.5,93.0,5.75,16.6,570.5,347.5,257.52
2018,6,11,16,30,792.0,91.0,5.7,16.4,523.0,295.54,211.13
2018,6,11,16,45,766.5,87.5,5.6,16.2,472.5,241.7,163.85
2018,6,11,17,0,741.0,84.0,5.5,16.0,422.0,189.49,119.96
2018,6,11,17,15,706.5,79.5,5.4,15.65,371.0,133.29,77.95
2018,6,11,17,30,672.0,75.0,5.3,15.3,320.0,84.05,50.91
2018,6,11,17,45,623.0,70.0,5.15,14.95,270.0,56.27,44.59
2018,6,11,18,0,574.0,65.0,5.0,14.6,220.0,52.49,41.27
2018,6,11,18,15,504.0,58.0,4.75,14.3,173.5,47.01,36.25
2018,6,11,18,30,434.0,51.0,4.5,14.0,127.0,41.58,31.09
2018,6,11,18,45,328.5,41.0,4.3,13.65,88.0,33.53,23.34
2018,6,11,19,0,223.0,31.0,4.1,13.3,49.0,23.57,11.95
2018,6,11,19,15,122.0,18.0,3.9,13.2,27.0,14.16,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.1,5.0,3.93,0.0
2018,6,11,19,45,10.5,2.5,3.55,12.95,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
