Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,10.23,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,19.35,6.59
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,28.15,18.6
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,34.19,24.68
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,40.25,30.45
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,54.7,43.54
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,70.5,57.62
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,86.73,64.55
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,119.37,83.38
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,160.32,108.65
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,218.62,151.03
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,272.78,193.37
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,335.93,244.69
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,381.16,286.59
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,417.88,320.0
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,476.08,367.02
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,537.19,415.74
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,582.02,451.73
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,624.95,485.47
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,664.2,515.71
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,700.93,543.47
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,733.92,568.22
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,763.94,590.46
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,788.94,608.73
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,810.61,623.68
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,827.7,635.69
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,841.26,645.31
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,850.05,651.93
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,855.27,656.15
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,855.33,657.09
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,851.83,655.59
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,843.99,651.72
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,832.61,645.31
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,816.11,635.14
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,796.17,622.43
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,772.21,605.69
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,745.06,586.02
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,713.01,562.16
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,678.16,535.62
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,639.06,505.05
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,597.66,471.93
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,552.48,434.65
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,505.65,395.14
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,456.35,353.17
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,406.13,309.31
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,353.36,262.39
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,298.14,212.98
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,243.36,164.52
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,189.98,119.28
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,136.92,79.75
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,86.87,52.49
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,53.53,42.31
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,49.96,39.14
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,45.06,34.64
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,40.27,30.03
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,32.89,22.88
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,25.64,13.78
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,14.16,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,3.93,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,11.02,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,20.21,7.12
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,32.05,21.93
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,37.67,27.74
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,43.53,33.36
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,47.95,37.51
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,52.45,41.55
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,72.7,47.42
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,122.75,70.53
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,174.64,107.19
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,228.89,151.92
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,282.98,199.51
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,340.23,250.34
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,392.75,297.21
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,445.01,343.0
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,495.11,386.06
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,544.08,427.13
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,588.65,463.89
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,631.14,498.15
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,670.5,529.17
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,707.23,557.55
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,739.45,582.01
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,768.69,603.84
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,793.75,622.38
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,815.48,637.45
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,832.59,649.13
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,846.17,658.31
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,854.21,663.7
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,858.67,666.62
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,858.02,666.74
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,853.83,664.41
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,844.16,657.84
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,831.06,648.86
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,814.05,637.66
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,793.67,623.88
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,768.93,605.95
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,741.1,585.35
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,708.89,561.06
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,673.99,534.2
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,635.24,503.79
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,594.29,470.89
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,549.2,433.44
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,502.56,393.85
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,453.74,352.44
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,403.06,308.34
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,350.3,261.24
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,297.63,213.75
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,243.51,165.76
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,190.76,120.95
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,138.25,81.66
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,84.3,50.58
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,55.12,43.8
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,51.28,40.4
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,45.7,35.28
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,40.17,30.01
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,32.83,22.9
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,25.6,13.98
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,14.16,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,3.93,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,4.72,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,11.27,1.46
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,17.76,9.68
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,22.48,14.35
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,28.12,19.68
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,31.57,22.93
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,33.62,24.81
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,42.1,30.82
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,50.61,38.03
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,74.63,58.39
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,98.34,78.18
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,113.26,90.28
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,128.49,102.54
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,132.49,105.43
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,136.44,108.3
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,148.65,117.92
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,161.11,127.67
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,201.58,160.07
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,248.44,197.11
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,268.5,212.45
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,288.8,227.94
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,312.58,246.24
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,336.67,264.68
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,379.52,297.88
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,423.29,331.41
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,494.78,386.72
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,557.11,434.43
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,597.32,464.92
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,627.32,487.93
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,619.87,482.1
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,610.83,475.28
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,558.25,435.44
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,496.29,388.38
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,467.88,366.55
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,430.14,337.39
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,523.51,413.08
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,597.71,472.09
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,650.94,514.55
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,677.36,535.97
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,637.71,504.68
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,595.78,471.18
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,543.35,428.49
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,492.77,386.42
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,449.89,349.22
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,404.82,308.94
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,350.35,260.78
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,297.39,213.32
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,242.96,165.22
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,190.16,120.49
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,138.32,81.81
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,85.19,51.31
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,56.1,44.71
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,52.65,41.65
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,47.48,36.89
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,42.42,32.02
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,34.75,24.6
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,25.03,13.73
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,14.95,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,3.93,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,6.29,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,12.41,2.14
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,18.55,10.33
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,24.26,15.91
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,30.42,21.7
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,32.57,23.78
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,35.16,26.15
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,44.8,33.08
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,54.48,41.28
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,68.81,53.34
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,83.08,65.21
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,87.52,68.69
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,91.92,72.12
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,94.81,74.28
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,97.68,76.41
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,103.83,81.29
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,110.04,86.21
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,154.55,123.15
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,201.18,161.92
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,176.09,140.68
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,139.86,109.93
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,142.21,111.7
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,144.53,113.43
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,142.88,111.95
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,141.19,110.47
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,150.11,117.64
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,159.04,124.79
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,157.24,123.3
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,155.36,121.77
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,151.81,118.87
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,148.18,115.92
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,144.88,113.25
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,141.53,110.56
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,150.32,117.77
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,159.01,124.91
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,176.2,138.96
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,193.19,152.85
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,199.02,157.75
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,204.66,162.54
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,200.15,159.19
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,195.57,155.79
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,206.64,165.08
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,219.96,176.13
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,209.62,168.07
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,198.74,159.47
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,193.13,154.66
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,185.36,147.75
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,179.63,140.86
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,166.12,127.22
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,138.41,102.92
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,105.23,78.16
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,79.04,65.6
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,63.56,51.75
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,53.72,42.73
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,43.61,33.29
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,33.6,23.76
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,23.19,12.53
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,13.77,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,3.15,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,7.87,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,14.91,3.66
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,22.09,13.39
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,31.3,22.16
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,40.95,31.14
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,47.0,36.77
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,55.19,44.16
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,71.64,56.04
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,88.75,70.28
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,116.1,92.22
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,145.19,115.32
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,167.91,133.39
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,191.87,152.46
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,243.58,192.6
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,299.93,236.5
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,391.87,307.05
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,497.47,388.0
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,556.68,433.99
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,617.23,480.85
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,656.36,510.67
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,693.54,538.59
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,715.61,554.31
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,725.3,560.96
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,725.73,560.11
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,713.56,550.16
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,739.18,569.88
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,762.73,587.74
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,778.73,600.5
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,783.37,605.46
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,807.73,624.35
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,828.34,640.36
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,776.96,601.75
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,715.43,555.8
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,678.82,529.64
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,641.19,502.21
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,663.03,520.66
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,677.33,532.89
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,680.59,536.78
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,673.79,532.62
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,635.44,502.94
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,595.01,470.96
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,540.54,426.79
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,483.93,380.22
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,313.22,246.56
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,168.53,133.35
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,153.43,121.6
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,140.15,111.56
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,142.39,112.56
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,140.2,109.66
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,129.57,97.45
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,106.16,78.85
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,77.1,63.65
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,61.35,49.61
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,51.81,40.91
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,41.98,31.77
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,32.67,22.91
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,23.32,12.73
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,14.16,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,3.93,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.36,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,7.59,0.0
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,12.93,5.46
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,20.58,12.6
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,28.25,19.7
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,39.04,29.53
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,49.64,39.07
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,66.19,51.28
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,83.09,65.46
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,102.65,81.5
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,123.03,98.04
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,140.54,112.01
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,158.78,126.53
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,170.76,136.03
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,182.66,145.38
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,193.36,153.66
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,207.7,164.83
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,224.62,177.97
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,241.68,191.11
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,273.38,215.73
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,305.87,240.66
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,333.02,261.13
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,360.6,281.71
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,352.29,274.59
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,343.14,266.97
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,377.5,293.01
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,412.05,318.73
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,430.64,332.45
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,448.85,345.9
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,466.46,359.07
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,493.95,379.39
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,503.81,386.82
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,512.52,393.51
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,528.67,406.28
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,542.59,417.25
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,560.99,432.27
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,566.41,437.63
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,571.86,443.1
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,562.51,437.33
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,571.23,444.26
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,564.68,438.8
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,533.77,413.6
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,496.27,382.44
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,448.48,342.74
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,399.22,300.84
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,346.83,255.62
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,294.79,210.03
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,242.06,164.27
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,190.89,121.52
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,135.91,80.32
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,87.9,53.4
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,57.83,46.04
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,53.78,42.49
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,48.39,37.58
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,43.04,32.51
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,34.66,24.5
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,24.36,13.57
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,14.43,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,4.72,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.36,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,6.82,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,11.39,4.15
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,17.89,10.23
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,24.4,16.26
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,29.39,20.86
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,34.39,25.39
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,43.65,31.98
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,52.93,39.79
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,76.48,59.52
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,99.93,78.84
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,125.57,99.45
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,152.23,120.69
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,172.94,136.94
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,194.34,153.68
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,237.31,187.29
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,280.61,220.76
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,318.65,249.87
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,364.96,285.02
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,425.53,331.06
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,497.79,385.04
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,549.35,423.51
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,611.3,469.1
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,620.92,475.48
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,636.13,486.02
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,674.86,514.49
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,705.82,537.24
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,700.77,533.32
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,693.28,527.9
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,641.76,490.11
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,596.38,456.34
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,524.95,403.82
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,462.95,357.26
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,429.75,332.71
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,407.06,315.7
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,506.16,394.65
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,586.39,457.07
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,638.78,498.33
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,664.71,519.26
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,626.56,489.64
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,586.27,458.06
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,542.2,422.55
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,496.6,384.93
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,448.42,344.72
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,398.59,302.08
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,346.95,257.02
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,295.58,211.57
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,242.61,165.23
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,191.13,121.87
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,136.73,83.8
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,97.12,64.34
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,65.94,53.35
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,58.77,47.02
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,50.09,39.16
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,43.39,32.87
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,32.66,22.83
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,24.23,13.59
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,13.28,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,2.36,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,3.15,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,5.95,0.0
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,8.98,2.07
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,15.9,8.48
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,23.67,15.63
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,20.2,12.62
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,18.27,10.9
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,24.4,15.49
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,30.56,20.73
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,59.91,45.74
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,88.16,69.41
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,87.86,68.85
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,87.41,68.19
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,91.02,70.92
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,94.62,73.64
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,103.04,80.32
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,111.56,87.04
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,137.58,108.04
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,164.07,129.19
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,199.95,157.65
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,236.49,186.29
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,332.5,263.15
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,427.28,337.35
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,444.77,350.54
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,461.94,363.79
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,496.12,389.38
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,529.38,413.98
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,526.92,412.1
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,522.96,409.29
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,546.54,427.89
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,579.78,453.25
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,701.44,548.17
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,797.08,621.6
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,793.67,619.82
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,785.74,615.33
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,761.5,598.02
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,734.17,578.41
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,702.87,555.56
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,668.87,530.03
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,630.41,500.39
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,589.78,468.22
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,545.76,431.85
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,500.17,393.35
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,451.57,352.06
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,401.21,308.2
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,348.85,261.6
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,296.7,214.63
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,243.69,167.46
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,192.09,123.32
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,140.22,83.8
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,86.72,51.81
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,55.77,44.65
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,52.93,42.14
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,47.51,37.14
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,40.22,30.29
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,31.05,21.58
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,21.92,11.92
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,12.89,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,3.93,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,3.15,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,11.16,0.97
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,19.92,11.5
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,24.36,16.01
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,28.93,20.4
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,25.61,17.55
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,24.39,16.48
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,31.31,21.5
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,38.25,27.4
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,57.2,43.5
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,75.71,59.03
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,88.6,69.63
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,101.6,80.23
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,108.89,85.98
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,116.26,91.77
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,142.86,113.31
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,170.13,135.19
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,232.58,185.32
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,294.4,234.17
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,403.33,321.26
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,519.03,411.95
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,586.78,464.5
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,659.61,520.44
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,660.92,521.1
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,658.59,519.28
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,668.2,526.91
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,675.36,532.6
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,689.99,544.1
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,702.39,553.87
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,715.8,564.45
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,726.66,573.11
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,731.58,577.43
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,733.52,579.53
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,704.67,557.59
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,674.21,534.4
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,682.3,541.86
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,683.72,543.87
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,688.73,548.96
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,682.84,545.13
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,644.2,514.09
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,603.19,480.64
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,552.9,439.05
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,502.75,396.79
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,449.6,351.56
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,396.85,305.93
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,346.18,260.86
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,295.44,215.21
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,246.59,169.82
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,193.96,122.66
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,137.74,81.82
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,93.51,58.82
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,64.3,52.18
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,59.47,47.89
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,51.38,40.5
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,43.24,32.89
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,33.4,23.59
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,23.42,13.16
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,14.02,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,4.72,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,3.93,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,8.06,0.0
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,12.26,4.89
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,13.92,6.73
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,16.3,9.03
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,19.17,11.71
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,20.56,12.99
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,27.47,18.15
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,34.4,24.06
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,59.14,45.11
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,83.04,65.17
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,98.3,77.68
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,113.77,90.24
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,121.41,96.2
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,129.15,102.22
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,133.36,105.33
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,137.57,108.46
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,158.16,124.92
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,179.14,141.53
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,211.04,166.83
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,243.5,192.3
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,349.08,275.97
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,444.15,349.51
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,598.46,470.36
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,745.61,581.88
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,778.14,605.58
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,816.05,633.47
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,824.2,639.44
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,829.1,643.23
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,837.16,649.89
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,828.37,644.47
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,837.61,652.2
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,841.46,656.02
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,825.72,645.62
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,806.47,632.79
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,782.59,615.67
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,755.4,595.63
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,723.68,571.45
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,689.02,544.61
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,649.85,513.7
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,608.21,480.17
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,563.06,443.1
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,516.2,403.72
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,466.17,360.72
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,415.1,315.89
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,362.18,268.94
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,309.18,221.35
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,251.21,170.15
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,196.96,123.87
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,142.82,82.77
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,91.37,53.37
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,57.16,45.49
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,49.54,38.75
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,44.95,34.56
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,40.47,30.28
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,33.41,23.5
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,26.5,15.63
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,16.55,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,6.29,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
