Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,31.37,21.58
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,22.09,11.61
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,12.98,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,3.15,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.57,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,8.26,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,14.67,5.74
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,22.79,14.16
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,31.63,22.39
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,36.58,27.05
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,42.13,32.09
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,49.84,38.93
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,57.39,43.34
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,76.56,59.32
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,95.95,75.22
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,117.12,91.96
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,139.68,109.76
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,147.19,115.53
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,153.57,120.38
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,181.9,142.81
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,210.73,165.3
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,267.89,209.88
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,328.09,256.11
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,334.34,260.24
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,339.61,263.75
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,393.53,304.71
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,459.02,353.45
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,476.28,365.58
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,492.99,377.49
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,503.82,385.25
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,513.84,392.44
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,539.43,411.41
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,564.36,429.75
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,570.64,434.44
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,575.71,438.38
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,577.63,440.28
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,578.14,441.17
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,576.07,440.67
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,561.83,431.4
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,530.24,408.82
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,497.7,385.38
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,597.58,464.29
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,662.38,514.73
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,623.07,484.83
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,582.37,453.85
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,539.15,419.76
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,495.2,384.34
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,423.19,327.81
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,357.93,276.83
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,309.14,237.5
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,261.36,198.88
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,214.2,162.15
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,174.47,132.46
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,149.01,107.65
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,111.43,75.97
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,72.4,58.83
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,57.57,45.76
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,49.25,38.23
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,40.81,30.41
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,31.58,21.71
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,22.52,11.78
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,13.38,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.15,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.57,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.02,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,4.54,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,6.06,0.0
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,8.34,1.8
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,10.63,3.88
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,14.07,6.95
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,17.52,9.34
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,39.68,28.02
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,62.24,46.76
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,95.56,74.05
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,129.51,101.49
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,178.95,140.61
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,230.91,181.38
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,257.0,201.67
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,283.55,222.19
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,329.4,257.66
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,372.75,290.98
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,458.9,357.65
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,557.08,431.95
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,590.79,456.19
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,623.38,479.66
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,642.71,493.28
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,660.03,505.39
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,670.01,512.03
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,677.53,516.91
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,658.42,501.26
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,626.44,476.65
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,683.66,520.61
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,727.8,554.41
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,711.62,542.96
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,693.06,530.19
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,738.74,566.35
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,774.59,594.04
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,736.52,566.59
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,706.07,543.97
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,684.18,528.95
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,665.88,515.77
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,629.84,488.63
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,591.62,459.31
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,548.94,425.68
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,504.75,390.04
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,458.59,352.38
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,410.46,312.08
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,359.39,268.44
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,308.54,224.1
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,256.7,178.82
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,206.28,135.5
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,151.89,92.02
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,103.79,59.65
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,58.27,46.05
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,50.6,39.33
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,45.06,34.31
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,39.59,29.16
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,30.28,20.44
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,19.78,9.45
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,11.8,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.15,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.36,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,9.83,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,16.62,6.8
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,26.18,17.0
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,35.58,25.81
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,46.18,35.53
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,55.78,44.2
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,78.73,64.5
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,107.12,82.6
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,131.6,101.22
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,159.05,122.83
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,186.1,144.69
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,214.12,167.34
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,256.21,199.87
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,308.79,241.04
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,374.0,291.79
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,444.15,346.42
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,520.24,405.93
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,598.25,466.81
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,638.23,497.54
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,675.97,526.16
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,681.28,528.0
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,661.41,511.28
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,694.25,536.0
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,725.06,558.77
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,752.5,579.36
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,777.9,598.42
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,774.99,595.54
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,767.82,589.76
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,793.0,609.04
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,814.72,625.56
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,789.51,606.51
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,761.54,585.7
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,746.35,575.39
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,728.36,562.89
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,736.37,570.94
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,730.99,568.98
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,704.28,550.15
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,680.65,532.96
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,644.15,505.12
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,605.33,474.99
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,561.9,440.24
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,516.83,403.33
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,469.2,364.17
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,420.64,323.01
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,369.06,277.99
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,315.38,230.46
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,262.15,183.18
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,210.05,137.69
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,157.36,94.97
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,107.35,60.92
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,56.62,44.8
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,49.33,38.36
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,43.8,33.31
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,38.29,28.11
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,31.13,21.22
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,23.96,12.49
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,13.38,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,3.93,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,12.2,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,21.53,10.19
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,26.94,17.69
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,32.59,23.23
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,25.4,17.1
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,18.18,10.7
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,26.33,18.03
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,33.62,23.23
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,48.29,35.63
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,63.01,47.91
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,72.52,55.68
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,82.11,63.44
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,101.01,78.83
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,120.13,94.24
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,132.15,103.68
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,144.42,113.31
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,152.79,119.75
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,161.3,126.31
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,188.4,147.73
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,215.95,169.28
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,247.68,194.03
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,289.12,226.12
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,317.28,247.68
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,345.76,269.39
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,407.13,316.93
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,481.45,373.38
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,633.96,492.62
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,768.17,594.97
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,809.09,625.78
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,838.82,648.89
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,830.96,643.42
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,819.9,635.52
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,805.77,625.31
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,788.46,612.73
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,770.69,600.21
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,749.23,584.79
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,728.56,570.33
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,709.92,556.64
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,671.15,526.55
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,629.89,494.04
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,584.86,458.09
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,538.06,419.82
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,488.38,378.5
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,437.6,335.14
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,384.13,288.45
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,330.49,240.75
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,274.75,191.27
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,216.78,140.84
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,162.15,96.5
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,110.05,61.0
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,59.29,47.08
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,48.85,37.87
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,40.43,30.27
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,35.81,25.88
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,29.45,19.72
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,23.27,11.73
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,12.98,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,3.93,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,10.62,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,18.07,7.3
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,20.82,12.34
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,23.7,15.34
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,21.34,13.45
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,19.06,11.48
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,30.43,21.67
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,39.02,27.8
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,62.05,47.22
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,84.37,65.75
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,103.75,81.49
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,123.6,97.42
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,160.07,126.48
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,201.32,159.1
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,242.63,191.31
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,287.41,226.09
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,353.0,277.01
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,425.37,332.47
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,498.5,388.46
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,588.32,455.8
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,646.89,499.59
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,707.01,544.17
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,748.16,574.17
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,782.56,599.39
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,798.66,610.57
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,811.58,619.56
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,819.67,625.16
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,824.57,628.52
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,796.98,607.42
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,756.93,577.8
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,694.29,531.09
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,619.89,475.48
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,641.7,492.62
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,649.97,499.54
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,708.99,546.29
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,748.82,578.18
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,730.22,565.82
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,713.93,554.73
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,674.57,525.15
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,632.79,493.15
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,587.86,457.62
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,541.17,419.8
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,490.89,378.87
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,439.68,335.9
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,386.09,289.6
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,330.53,240.78
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,274.7,191.53
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,220.06,143.96
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,165.27,99.53
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,113.22,63.86
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,62.33,42.0
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,46.44,35.74
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,41.8,31.5
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,37.26,27.17
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,30.17,20.34
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,23.21,11.44
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,13.38,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,4.33,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,7.73,0.0
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,13.67,6.14
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,19.56,11.66
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,17.21,9.74
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,14.89,7.73
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,22.83,14.85
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,29.78,19.89
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,47.9,35.21
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,65.98,50.28
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,73.27,56.13
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,80.6,61.97
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,96.49,74.82
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,112.56,87.69
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,138.09,108.08
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,164.22,128.73
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,220.28,173.11
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,274.97,215.69
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,343.88,269.01
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,425.43,330.93
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,441.0,341.8
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,455.69,352.21
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,455.46,351.41
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,453.99,349.74
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,467.15,359.19
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,479.68,368.08
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,517.98,397.54
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,567.36,434.52
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,594.01,455.18
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,619.0,474.67
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,667.35,510.45
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,701.3,535.62
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,680.55,520.61
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,658.27,504.74
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,659.75,507.24
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,657.16,506.5
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,669.72,517.9
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,670.91,520.47
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,655.47,509.78
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,630.63,491.42
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,557.51,434.28
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,488.21,379.83
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,456.35,354.02
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,417.75,321.27
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,378.05,285.64
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,331.2,242.81
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,276.28,194.5
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,222.82,148.07
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,168.53,104.03
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,113.27,65.21
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,64.05,43.26
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,51.88,40.64
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,46.34,35.58
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,40.87,30.37
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,32.76,22.56
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,22.85,10.88
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,13.38,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,10.62,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,20.46,8.02
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,24.15,15.1
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,27.93,18.99
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,32.41,23.26
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,37.07,27.54
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,48.54,37.76
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,69.64,47.64
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,91.2,63.66
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,113.66,82.03
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,122.71,92.2
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,124.59,95.89
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,144.0,112.24
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,158.38,124.1
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,167.46,131.5
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,170.17,133.35
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,195.12,152.89
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,220.7,172.73
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,272.03,212.61
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,319.15,248.6
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,385.68,300.55
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,456.67,355.07
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,424.14,328.9
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,397.36,307.15
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,339.99,263.14
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,281.69,217.76
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,331.25,255.96
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,369.82,285.1
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,442.35,340.78
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,526.93,404.13
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,534.48,410.95
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,551.29,424.8
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,546.45,420.36
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,530.33,407.93
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,487.87,377.37
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,454.33,353.11
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,456.86,355.86
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,456.97,356.49
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,418.77,327.57
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,381.11,298.89
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,482.12,377.65
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,537.4,417.3
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,487.2,376.62
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,436.15,334.32
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,382.94,288.8
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,330.05,242.49
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,275.37,194.53
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,222.28,148.45
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,164.76,101.66
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,113.83,66.11
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,65.69,44.29
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,53.2,41.9
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,46.87,36.12
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,40.6,30.19
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,30.84,20.93
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,19.74,8.36
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,11.41,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.15,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,6.06,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,12.2,4.82
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,18.2,10.43
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,22.59,14.54
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,27.0,18.58
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,36.49,27.08
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,46.74,34.38
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,64.95,49.68
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,82.91,64.54
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,91.87,71.68
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,100.87,78.78
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,113.3,88.58
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,125.94,98.43
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,143.51,112.16
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,161.5,126.05
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,182.5,142.26
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,203.93,158.66
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,251.54,195.19
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,294.85,227.68
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,360.73,277.67
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,439.82,336.39
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,478.74,364.91
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,518.24,393.92
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,522.36,397.14
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,525.23,399.58
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,508.18,387.12
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,477.21,364.46
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,474.23,362.99
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,470.55,360.83
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,448.41,344.88
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,425.88,328.53
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,405.32,313.65
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,384.71,298.56
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,414.19,322.58
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,451.99,352.61
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,557.62,437.54
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,630.66,495.52
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,630.79,495.97
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,619.76,487.6
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,558.7,439.26
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,500.83,392.91
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,426.13,333.35
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,356.95,278.26
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,327.79,252.44
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,293.96,221.69
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,254.26,185.35
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,213.38,147.86
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,167.33,108.91
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,119.82,73.66
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,73.96,51.5
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,60.04,47.93
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,52.27,40.85
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,41.7,31.09
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,31.81,21.67
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,21.93,9.46
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,12.2,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,10.23,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,18.82,5.68
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,28.07,18.34
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,37.19,27.1
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,36.58,26.94
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,37.16,27.61
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,48.73,37.92
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,59.44,45.09
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,77.43,60.01
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,95.84,75.04
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,105.65,82.79
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,115.54,90.53
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,129.82,101.8
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,144.32,113.14
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,160.33,125.57
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,176.72,138.22
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,197.01,153.94
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,217.78,169.91
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,264.35,205.93
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,306.27,237.81
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,359.38,278.21
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,414.34,319.38
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,431.22,331.32
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,459.43,351.66
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,501.02,383.76
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,554.95,424.39
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,693.39,529.67
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,814.51,619.22
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,773.9,587.68
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,720.05,547.79
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,649.68,494.85
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,580.72,442.05
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,549.73,419.88
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,518.52,397.12
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,506.12,388.71
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,492.79,379.45
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,548.4,424.8
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,595.35,462.19
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,606.52,471.67
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,597.89,465.91
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,557.83,434.14
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,512.44,397.79
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,464.7,359.12
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,416.52,319.01
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,365.28,275.39
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,314.73,231.52
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,259.78,184.02
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,209.33,140.69
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,159.06,100.05
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,112.3,67.2
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,67.8,45.64
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,53.83,42.22
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,47.47,36.42
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,38.86,28.44
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,29.29,19.38
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,19.75,7.47
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,11.02,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,5.9,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,10.86,0.4
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,18.01,9.66
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,25.05,16.34
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,32.83,23.5
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,39.58,29.64
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,57.63,45.64
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,76.05,58.65
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,98.63,76.84
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,122.62,95.98
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,138.02,108.23
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,153.53,120.46
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,178.39,139.99
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,202.88,159.05
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,226.31,177.15
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,250.26,195.47
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,296.92,231.4
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,354.57,275.22
2018,7,21,9,45,266.0,332.5,2.15,18.75,549.5,454.61,351.77
2018,7,21,10,0,415.0,320.0,2.2,18.9,664.0,565.91,434.73
2018,7,21,10,15,592.5,241.0,2.25,19.0,751.0,645.29,494.42
2018,7,21,10,30,770.0,162.0,2.3,19.1,838.0,722.56,552.2
2018,7,21,10,45,741.5,178.5,2.35,19.2,843.0,735.07,560.21
2018,7,21,11,0,713.0,195.0,2.4,19.3,848.0,749.91,570.02
2018,7,21,11,15,539.5,273.0,2.5,19.35,771.5,691.53,526.0
2018,7,21,11,30,366.0,351.0,2.6,19.4,695.0,624.13,475.04
2018,7,21,11,45,368.0,352.5,2.65,19.45,701.0,631.89,481.12
2018,7,21,12,0,370.0,354.0,2.7,19.5,707.0,637.8,485.38
2018,7,21,12,15,557.5,270.0,2.75,19.45,802.0,724.17,551.22
2018,7,21,12,30,745.0,186.0,2.8,19.4,897.0,798.15,606.85
2018,7,21,12,45,803.0,155.0,2.85,19.4,916.0,814.96,618.9
2018,7,21,13,0,861.0,124.0,2.9,19.4,935.0,816.08,620.08
2018,7,21,13,15,780.0,158.0,2.9,19.35,884.0,780.25,595.18
2018,7,21,13,30,699.0,192.0,2.9,19.3,833.0,738.34,564.33
2018,7,21,13,45,543.0,253.5,2.95,19.2,744.5,656.0,503.43
2018,7,21,14,0,387.0,315.0,3.0,19.1,656.0,574.6,442.33
2018,7,21,14,15,615.0,213.5,3.0,19.0,734.5,641.23,495.36
2018,7,21,14,30,843.0,112.0,3.0,18.9,813.0,677.32,524.3
2018,7,21,14,45,836.0,109.0,3.0,18.8,780.0,640.64,496.54
2018,7,21,15,0,829.0,106.0,3.0,18.7,747.0,601.71,466.97
