Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,15,726.0,130.5,3.0,18.7,670.5,533.63,414.35
2018,7,21,15,30,623.0,155.0,3.0,18.7,594.0,467.45,362.7
2018,7,21,15,45,636.5,139.5,3.0,18.4,563.0,429.1,331.85
2018,7,21,16,0,650.0,124.0,3.0,18.1,532.0,387.92,297.51
2018,7,21,16,15,582.5,134.0,3.0,17.9,478.0,335.16,254.15
2018,7,21,16,30,515.0,144.0,3.0,17.7,424.0,283.68,211.76
2018,7,21,16,45,447.0,146.0,3.05,17.45,372.0,235.52,172.48
2018,7,21,17,0,379.0,148.0,3.1,17.2,320.0,193.71,139.24
2018,7,21,17,15,328.5,138.5,3.1,16.95,274.5,152.01,106.91
2018,7,21,17,30,278.0,129.0,3.1,16.7,229.0,117.65,82.92
2018,7,21,17,45,288.5,107.5,3.1,16.45,197.0,83.01,61.01
2018,7,21,18,0,299.0,86.0,3.1,16.2,165.0,62.11,49.47
2018,7,21,18,15,266.0,70.0,3.05,16.0,129.0,51.27,39.71
2018,7,21,18,30,233.0,54.0,3.0,15.8,93.0,40.1,29.48
2018,7,21,18,45,169.0,39.5,2.9,15.6,63.0,29.53,19.51
2018,7,21,19,0,105.0,25.0,2.8,15.4,33.0,18.88,6.37
2018,7,21,19,15,60.0,13.5,2.75,15.35,17.5,10.62,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.2,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,6.29,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,11.1,0.0
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,21.61,12.65
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,31.97,22.37
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,43.93,33.29
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,55.58,43.79
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,74.51,57.12
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,101.21,76.65
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,134.95,97.82
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,186.1,134.22
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,229.62,168.9
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,279.06,209.22
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,336.67,255.6
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,398.2,305.22
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,457.07,352.59
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,519.06,401.84
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,563.82,437.71
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,606.47,471.16
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,645.67,501.04
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,682.02,528.17
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,713.12,551.35
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,741.01,571.9
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,770.08,592.85
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,796.56,611.11
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,814.96,623.67
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,830.05,634.02
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,840.55,641.54
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,847.62,646.8
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,849.58,648.61
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,848.08,648.12
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,841.84,644.41
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,832.12,638.35
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,817.8,628.88
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,800.11,617.08
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,777.11,601.62
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,750.97,583.8
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,720.83,561.82
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,687.93,537.41
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,650.6,509.21
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,610.98,478.64
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,567.73,444.35
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,522.89,407.96
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,474.89,368.5
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,425.98,327.19
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,373.06,281.63
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,320.49,235.37
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,266.98,188.08
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,214.8,142.41
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,162.61,99.47
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,113.22,64.34
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,61.42,37.94
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,45.08,34.41
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,39.78,29.56
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,34.53,24.57
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,27.53,17.74
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,20.64,6.8
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,10.62,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,9.44,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,19.03,2.85
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,22.89,13.72
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,26.92,18.02
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,22.41,14.32
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,18.25,10.71
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,27.71,17.54
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,35.93,25.12
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,59.86,45.28
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,83.11,64.56
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,122.68,95.04
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,171.62,133.54
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,233.7,182.04
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,303.31,236.73
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,349.57,273.46
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,405.35,316.9
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,502.33,392.02
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,603.51,469.52
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,651.27,505.49
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,698.78,540.95
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,732.98,566.04
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,764.27,588.48
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,791.36,606.67
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,815.19,622.56
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,834.1,635.57
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,849.48,646.22
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,860.05,653.52
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,867.02,658.43
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,868.29,660.3
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,865.98,659.79
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,858.92,655.92
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,848.37,649.67
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,833.8,640.73
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,815.77,629.34
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,779.47,604.81
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,741.3,577.61
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,724.57,566.63
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,702.33,551.01
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,664.35,522.42
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,624.01,491.37
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,579.83,456.09
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,533.98,418.64
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,484.98,378.4
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,435.2,336.3
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,374.26,285.07
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,316.78,236.53
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,245.32,180.39
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,191.97,141.32
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,139.66,100.0
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,93.93,65.69
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,56.47,39.95
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,29.87,21.0
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,27.77,19.02
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,25.51,16.74
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,20.03,11.38
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,13.8,2.16
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,7.08,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,7.58,1.09
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,9.87,3.18
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,12.92,5.44
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,15.99,8.05
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,39.87,28.32
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,63.91,48.45
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,110.14,85.82
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,159.3,125.31
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,215.43,169.18
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,281.75,221.53
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,361.72,284.39
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,448.06,352.1
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,533.02,418.71
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,619.47,486.06
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,649.23,508.73
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,680.32,531.81
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,712.52,555.67
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,741.61,576.84
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,771.71,599.63
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,809.8,626.21
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,832.43,641.69
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,852.01,655.13
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,862.85,662.48
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,870.15,667.48
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,871.79,668.53
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,869.85,667.19
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,863.52,663.04
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,853.64,656.59
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,838.94,646.6
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,820.76,634.21
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,797.63,618.34
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,771.28,600.15
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,740.39,577.69
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,706.66,552.54
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,668.53,523.84
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,628.06,492.71
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,583.76,457.61
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,537.81,420.36
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,488.87,380.28
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,438.91,338.16
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,386.06,292.45
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,331.63,244.49
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,276.64,195.74
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,222.94,148.54
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,168.28,103.3
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,116.49,65.91
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,67.45,41.72
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,45.35,34.68
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,40.01,29.78
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,34.72,24.73
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,27.25,17.4
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,19.89,4.61
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,10.62,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,8.26,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,17.38,0.0
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,24.03,14.49
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,30.88,21.42
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,32.06,22.84
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,32.56,23.46
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,53.83,38.85
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,76.31,57.65
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,109.7,80.29
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,157.23,115.18
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,190.91,143.62
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,225.59,173.03
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,263.23,204.57
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,301.77,236.39
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,350.49,275.49
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,410.01,322.33
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,503.9,395.76
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,604.8,473.67
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,652.84,510.54
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,705.87,550.63
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,741.27,576.77
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,773.82,600.24
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,800.93,618.95
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,824.8,635.37
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,843.69,648.56
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,859.08,659.37
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,866.21,664.48
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,869.49,667.03
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,876.82,672.86
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,880.5,676.29
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,860.06,662.8
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,836.23,646.98
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,835.94,648.0
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,830.52,645.27
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,787.92,615.7
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,753.13,590.19
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,728.52,573.16
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,707.91,558.32
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,655.69,517.82
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,601.22,475.28
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,503.61,398.24
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,414.51,327.54
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,349.81,276.67
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,289.57,228.66
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,217.64,171.22
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,156.25,122.6
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,124.16,95.4
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,87.29,63.55
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,68.15,45.87
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,45.3,26.14
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,23.44,12.42
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,11.99,5.08
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,10.84,4.01
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,10.25,3.36
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,6.34,0.0
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,6.29,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,12.93,0.0
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,16.44,8.07
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,20.03,11.91
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,15.77,8.39
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,11.84,4.96
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,22.34,13.21
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,29.78,19.87
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,44.42,32.26
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,59.14,44.54
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,66.1,50.17
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,73.03,55.73
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,90.48,69.94
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,108.14,84.16
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,129.64,101.35
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,151.58,118.73
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,186.72,146.57
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,222.92,174.91
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,267.83,209.9
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,307.38,240.31
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,397.6,310.46
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,482.11,374.83
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,531.79,412.36
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,571.78,442.8
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,596.02,461.29
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,632.29,488.34
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,724.7,560.04
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,805.93,621.87
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,784.22,605.28
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,751.98,581.29
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,674.4,522.7
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,585.66,455.01
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,587.75,458.33
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,600.15,468.6
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,614.44,481.02
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,624.11,489.83
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,683.0,537.02
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,712.56,561.5
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,674.35,532.33
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,633.83,501.06
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,589.19,465.52
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,542.97,427.87
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,493.65,387.17
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,443.65,344.76
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,389.63,297.97
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,335.57,250.11
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,279.09,200.4
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,222.43,151.17
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,166.44,107.58
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,121.43,77.48
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,76.86,52.1
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,53.46,42.13
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,47.09,36.23
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,38.13,27.83
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,26.3,16.54
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,16.68,0.76
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,8.65,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,4.72,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,9.54,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,15.87,7.53
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,22.12,13.74
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,19.37,11.6
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,16.79,9.4
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,26.83,16.37
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,33.62,23.2
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,45.97,33.65
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,58.36,44.01
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,66.85,50.97
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,75.31,57.83
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,89.16,69.12
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,103.13,80.4
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,117.55,91.95
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,132.22,103.64
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,149.27,117.2
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,166.64,130.95
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,190.89,150.18
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,215.58,169.63
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,247.12,194.49
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,289.75,227.83
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,338.98,266.98
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,402.94,316.99
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,450.76,353.97
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,498.92,390.92
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,590.32,463.5
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,684.31,536.48
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,719.52,563.51
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,750.69,587.73
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,769.11,602.29
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,783.63,614.02
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,768.04,602.39
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,749.84,588.92
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,705.46,555.3
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,660.47,521.03
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,702.67,555.52
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,729.48,577.28
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,690.81,547.29
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,649.68,515.1
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,604.16,478.7
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,556.87,440.01
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,505.7,397.66
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,453.66,353.41
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,398.88,305.79
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,344.11,257.13
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,285.44,205.56
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,227.44,155.28
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,169.58,109.47
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,121.52,76.27
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,75.27,49.37
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,51.32,40.28
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,44.4,33.88
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,37.45,27.24
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,24.81,15.21
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,14.39,0.0
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,7.47,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,5.51,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,10.82,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,21.99,12.52
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,33.04,23.33
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,30.11,21.19
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,26.74,18.37
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,34.83,23.71
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,39.78,28.56
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,54.48,41.0
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,68.9,53.05
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,84.49,65.93
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,100.24,78.8
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,116.92,92.22
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,133.96,105.83
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,150.29,118.77
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,167.02,131.95
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,187.54,148.08
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,208.49,164.42
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,253.18,199.46
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,292.49,229.78
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,339.06,265.7
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,387.06,302.26
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,452.57,352.31
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,508.06,394.21
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,592.44,458.32
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,666.46,513.78
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,761.96,585.27
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,846.08,647.46
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,840.66,643.32
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,832.18,637.68
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,817.84,628.18
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,800.53,616.52
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,799.23,616.88
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,794.03,614.27
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,763.09,592.29
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,730.02,568.68
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,726.78,568.12
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,722.51,566.05
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,683.54,536.93
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,642.28,505.58
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,597.76,470.6
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,551.53,433.42
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,490.47,384.25
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,432.41,336.56
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,380.34,292.4
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,328.96,247.87
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,267.47,196.87
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,210.79,150.88
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,164.71,112.51
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,120.65,78.98
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,79.41,53.98
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,56.3,44.62
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,47.8,36.81
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,39.22,28.71
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,27.54,17.35
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,15.87,0.0
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,8.26,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,7.08,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,13.66,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,21.89,12.29
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,30.01,20.65
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,36.03,26.45
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,43.3,33.18
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,59.53,45.48
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,76.35,59.66
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,96.79,76.4
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,118.55,94.06
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,146.32,116.31
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,175.81,139.96
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,203.17,161.92
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,232.0,184.96
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,246.79,196.69
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,260.62,207.43
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,290.02,230.45
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,320.22,253.86
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,403.53,319.57
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,494.56,389.84
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,536.26,421.04
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,578.41,452.5
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,629.91,491.78
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,672.77,524.5
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,654.22,509.15
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,619.41,482.29
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,564.35,439.06
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,492.97,383.15
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,508.75,395.89
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,523.63,407.56
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,503.96,392.54
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,483.66,377.16
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,475.76,371.46
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,467.2,365.23
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,452.79,354.67
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,437.83,343.69
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,429.99,338.32
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,421.0,331.98
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,391.39,309.47
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,361.98,286.97
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,318.29,252.92
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,284.75,226.58
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,260.12,207.4
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,225.58,179.43
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,280.92,220.48
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,305.09,232.43
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,265.82,195.36
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,221.92,154.16
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,168.48,110.03
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,120.25,74.5
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,67.04,44.07
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,44.91,34.64
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,40.1,30.11
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,34.95,25.05
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,25.01,15.16
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,15.13,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,7.87,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,7.08,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,13.71,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,22.55,12.66
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,33.18,23.37
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,32.33,23.15
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,32.91,23.88
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,44.04,30.56
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,51.38,38.48
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,64.51,49.53
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,77.79,60.55
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,84.13,65.61
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,90.47,70.62
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,108.43,85.2
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,126.73,99.9
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,148.11,116.99
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,170.07,134.41
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,195.49,154.53
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,221.54,174.98
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,271.16,213.92
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,315.15,247.9
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,355.36,278.92
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,396.78,310.6
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,454.78,355.67
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,502.81,392.82
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,546.52,426.24
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,578.05,450.59
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,671.22,521.76
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,752.55,582.89
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,779.5,602.8
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,803.34,620.76
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,782.89,605.65
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,759.89,588.92
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,747.55,580.42
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,732.63,569.93
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,660.75,514.73
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,583.74,455.41
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,652.41,511.32
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,693.51,545.06
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,672.21,529.0
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,640.37,504.92
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,599.0,472.13
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,551.44,433.93
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,499.19,391.67
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,446.88,348.14
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,392.29,301.79
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,337.15,254.12
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,281.25,205.49
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,228.47,159.8
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,175.9,116.58
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,128.42,81.62
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,80.49,53.7
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,58.73,46.89
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,48.8,37.75
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,38.82,28.35
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,26.26,16.0
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,13.68,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,7.08,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,5.51,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,10.65,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,19.3,9.87
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,27.89,18.75
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,28.8,20.01
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,29.56,20.89
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,41.56,28.84
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,47.51,35.2
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,61.2,46.75
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,74.84,58.11
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,87.88,68.81
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,101.06,79.51
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,110.74,87.17
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,120.54,94.87
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,136.04,107.2
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,151.9,119.73
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,170.63,134.5
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,189.79,149.49
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,219.34,172.69
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,258.6,203.26
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,284.62,223.23
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,311.06,243.44
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,321.89,251.38
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,332.59,259.28
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,334.55,260.6
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,336.2,261.75
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,420.67,327.62
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,491.2,381.69
