Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,459.06,357.0
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,426.04,331.88
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,425.06,331.41
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,423.39,330.32
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,473.55,370.98
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,532.57,417.47
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,537.36,421.74
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,539.76,424.46
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,649.57,512.04
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,712.63,562.86
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,674.86,534.0
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,634.66,503.16
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,594.27,470.88
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,547.74,433.2
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,497.01,392.0
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,445.47,348.86
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,391.89,302.54
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,338.55,255.39
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,283.24,206.34
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,226.74,156.57
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,170.72,111.36
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,123.25,77.49
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,74.61,49.86
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,54.68,43.33
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,44.16,33.65
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,33.23,23.45
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,23.83,13.83
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,14.41,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,4.33,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,8.65,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,17.23,8.01
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,26.01,17.06
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,28.85,20.03
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,31.51,22.62
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,40.63,27.46
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,44.42,32.54
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,57.13,43.27
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,69.64,53.68
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,80.77,62.8
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,92.01,71.89
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,102.57,80.33
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,113.22,88.77
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,126.46,99.26
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,139.98,109.92
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,157.2,123.53
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,174.75,137.32
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,204.22,160.57
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,234.3,184.09
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,281.38,220.88
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,320.61,251.15
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,348.25,272.33
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,376.2,293.69
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,407.4,317.64
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,438.83,341.62
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,440.88,342.93
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,442.33,343.97
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,445.28,346.28
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,447.65,348.18
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,433.77,337.63
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,419.49,326.82
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,393.76,307.31
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,368.09,287.76
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,409.39,321.69
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,433.51,342.03
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,614.78,486.72
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,730.8,577.56
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,691.63,547.07
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,650.06,514.95
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,604.57,478.85
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,557.37,440.53
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,505.87,398.43
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,453.57,354.38
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,398.56,306.81
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,342.6,257.34
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,286.21,206.98
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,231.45,158.21
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,175.87,111.7
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,121.56,70.96
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,72.72,44.46
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,50.46,39.5
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,42.78,32.37
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,33.16,23.33
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,21.14,11.41
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,9.29,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,4.72,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,4.33,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,8.65,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,15.95,6.82
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,23.11,14.54
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,22.3,14.23
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,21.6,13.78
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,33.49,21.22
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,39.01,27.98
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,46.74,34.5
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,54.48,40.95
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,63.03,47.99
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,71.5,54.89
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,78.11,60.19
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,84.75,65.48
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,99.81,77.69
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,115.03,89.94
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,130.52,102.34
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,146.28,114.91
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,174.74,137.69
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,203.75,160.7
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,261.15,206.28
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,311.96,246.08
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,368.42,290.14
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,426.26,334.69
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,484.93,379.68
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,530.45,414.36
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,569.48,445.12
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,622.11,485.62
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,730.66,571.02
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,825.61,644.64
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,828.04,646.67
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,818.79,641.01
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,834.8,653.58
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,833.54,653.18
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,823.14,646.21
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,807.54,635.58
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,777.51,614.23
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,744.01,588.99
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,704.47,558.85
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,662.45,526.2
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,615.66,489.02
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,567.12,449.56
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,515.77,407.22
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,463.6,362.97
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,407.43,314.33
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,350.55,263.97
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,292.8,212.42
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,236.83,162.54
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,180.49,114.84
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,124.56,72.28
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,73.92,45.33
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,52.41,41.24
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,41.61,31.31
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,33.09,23.22
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,21.9,11.75
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,11.02,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,5.51,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,8.65,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,19.97,9.65
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,31.26,21.57
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,37.72,27.89
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,45.26,34.92
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,60.02,44.96
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,72.49,56.37
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,93.0,73.26
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,114.64,90.93
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,137.22,109.2
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,160.05,127.56
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,205.63,163.61
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,263.03,209.19
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,299.58,237.98
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,337.38,267.36
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,375.8,296.92
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,415.26,326.86
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,501.86,393.56
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,597.79,465.59
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,677.55,524.57
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,760.54,584.64
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,791.87,605.72
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,820.94,625.34
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,842.73,640.75
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,861.68,654.18
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,862.2,653.82
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,859.03,651.07
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,854.46,648.33
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,846.66,643.32
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,833.23,634.81
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,816.96,624.19
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,811.41,621.84
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,802.32,616.81
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,791.4,610.69
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,776.14,601.23
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,747.47,581.42
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,715.73,558.97
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,675.88,530.14
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,634.12,499.11
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,587.86,463.04
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,540.7,425.5
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,491.74,386.46
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,442.06,345.59
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,390.02,301.35
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,337.82,255.92
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,283.96,208.71
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,231.58,162.8
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,178.46,118.44
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,129.13,80.98
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,82.11,53.02
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,55.73,43.9
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,43.59,32.84
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,34.13,23.91
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,22.76,12.01
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,11.8,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,5.9,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,8.65,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,22.09,10.87
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,35.5,25.16
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,48.8,37.6
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,61.68,49.45
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,83.01,59.44
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,114.77,80.58
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,145.23,105.63
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,173.25,130.32
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,211.92,162.21
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,254.14,197.21
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,301.16,235.68
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,359.44,282.68
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,423.97,333.95
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,500.04,393.44
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,566.18,444.85
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,635.55,498.04
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,678.8,530.52
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,720.75,561.57
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,757.5,588.46
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,782.2,606.64
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,813.58,628.5
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,830.76,640.3
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,852.45,655.85
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,885.58,679.33
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,899.36,689.5
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,909.65,697.55
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,909.95,698.86
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,906.54,697.68
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,902.62,696.22
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,894.98,692.17
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,884.13,685.73
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,869.11,676.34
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,845.38,660.67
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,818.32,642.54
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,784.86,619.57
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,748.51,592.82
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,708.22,562.15
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,665.62,529.04
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,618.41,491.42
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,569.53,451.6
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,517.32,408.62
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,465.28,364.54
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,408.04,315.06
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,351.83,265.45
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,293.86,214.17
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,235.66,163.0
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,179.41,115.54
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,127.21,75.83
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,77.36,46.99
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,50.14,38.99
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,42.33,31.74
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,34.48,24.18
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,24.28,12.75
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,13.38,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,7.08,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,13.0,3.79
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,19.13,10.93
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,24.51,16.1
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,30.11,21.32
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,43.04,28.54
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,47.52,35.18
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,67.86,52.38
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,88.4,69.48
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,113.05,89.42
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,141.9,112.77
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,214.42,170.05
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,301.65,239.4
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,354.72,281.71
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,411.13,326.09
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,445.11,352.59
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,478.73,378.41
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,574.22,451.83
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,671.25,524.62
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,705.43,549.51
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,738.14,573.45
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,757.99,587.4
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,774.96,599.23
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,810.1,624.32
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,843.06,647.54
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,860.93,660.14
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,875.77,670.71
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,868.47,665.41
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,857.89,657.98
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,841.61,646.81
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,822.19,633.42
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,807.7,623.61
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,790.21,611.53
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,772.97,599.87
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,747.03,581.88
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,755.77,589.76
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,748.91,585.93
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,709.13,556.47
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,666.96,524.79
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,619.79,488.0
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,571.01,449.05
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,520.42,408.13
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,466.55,363.41
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,409.5,314.79
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,353.07,265.5
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,295.15,214.42
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,239.43,165.31
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,179.54,115.24
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,127.15,75.64
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,77.35,46.83
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,50.02,38.86
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,42.55,31.9
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,32.82,22.7
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,21.69,10.28
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,11.02,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,6.29,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,18.84,7.61
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,31.19,21.4
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,40.83,30.64
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,50.24,39.41
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,65.76,49.16
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,76.95,59.87
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,109.56,84.94
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,151.24,117.65
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,190.14,148.5
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,234.52,184.07
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,295.55,232.42
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,359.86,283.0
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,428.12,336.2
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,495.32,387.76
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,542.05,423.0
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,589.37,458.07
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,629.64,487.52
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,669.14,515.95
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,707.17,542.96
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,741.44,567.0
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,772.35,588.42
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,801.33,608.3
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,823.53,624.07
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,843.14,638.03
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,857.03,647.96
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,867.93,655.86
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,878.25,664.05
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,884.95,669.77
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,878.76,667.18
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,879.39,668.61
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,866.01,660.56
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,849.09,650.11
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,827.2,635.94
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,801.75,618.62
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,770.21,596.62
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,735.65,572.1
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,697.41,544.44
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,656.47,514.06
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,609.51,477.68
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,561.23,439.42
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,508.96,398.05
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,456.39,355.15
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,399.15,307.03
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,344.14,259.6
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,287.47,210.47
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,233.69,163.81
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,179.4,119.17
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,131.3,83.3
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,81.77,53.03
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,55.67,43.89
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,44.72,33.81
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,33.67,23.38
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,21.08,9.21
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,8.65,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,7.87,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,19.24,7.3
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,30.7,20.91
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,42.31,31.91
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,53.47,42.28
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,77.8,57.51
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,101.24,77.06
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,130.1,99.97
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,161.76,125.71
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,190.07,149.6
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,218.46,173.29
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,244.89,195.04
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,270.76,215.85
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,303.48,241.66
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,337.16,267.87
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,379.21,300.64
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,423.22,334.57
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,464.59,366.28
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,518.8,407.22
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,566.32,443.33
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,615.46,480.37
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,670.01,520.79
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,713.97,553.32
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,759.0,586.85
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,803.1,619.46
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,819.83,631.8
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,834.03,642.55
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,842.18,648.63
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,849.02,653.81
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,822.96,634.85
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,794.31,614.2
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,787.88,610.13
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,778.18,603.54
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,727.68,566.25
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,678.76,529.93
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,697.65,546.03
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,707.81,554.95
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,670.09,526.95
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,630.41,497.18
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,583.77,461.2
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,536.54,424.03
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,488.29,385.53
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,439.55,345.61
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,387.78,302.28
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,336.24,258.09
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,279.4,209.15
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,229.08,165.44
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,177.61,122.49
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,130.28,85.94
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,85.0,56.97
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,56.16,44.51
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,44.6,33.82
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,32.89,22.72
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,20.32,7.92
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,7.87,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,8.65,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,19.65,6.84
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,30.9,20.96
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,40.28,30.0
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,49.41,38.52
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,74.61,54.24
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,91.37,70.81
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,108.99,85.41
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,126.61,100.02
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,146.11,115.92
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,166.08,132.06
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,206.66,164.28
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,257.42,204.41
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,296.19,234.59
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,337.32,266.3
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,393.75,309.76
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,464.73,363.38
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,559.54,434.94
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,653.42,504.18
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,725.61,556.45
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,789.56,602.54
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,819.34,622.34
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,846.51,640.42
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,867.08,654.2
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,884.54,665.68
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,896.17,673.33
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,904.44,678.86
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,904.92,679.9
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,901.93,678.74
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,893.77,674.17
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,882.27,667.41
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,867.01,658.23
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,848.47,646.67
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,823.84,630.42
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,796.19,611.81
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,763.59,589.59
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,728.52,565.13
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,691.55,538.54
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,648.69,507.04
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,601.53,471.03
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,553.39,433.43
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,501.42,392.9
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,449.48,351.03
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,394.62,305.25
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,341.05,259.5
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,285.55,211.78
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,232.9,166.4
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,176.93,119.9
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,129.36,83.43
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,83.01,54.18
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,53.63,42.06
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,42.67,31.94
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,31.59,21.4
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,19.64,6.42
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,7.87,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,6.29,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,18.11,5.08
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,29.96,20.12
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,42.77,32.22
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,55.66,44.1
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,81.92,57.84
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,116.17,82.1
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,154.32,111.88
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,196.01,146.12
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,235.6,179.85
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,275.91,213.82
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,334.23,260.79
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,392.3,306.95
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,439.41,344.06
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,487.55,381.12
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,548.57,427.38
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,619.16,479.52
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,676.55,521.02
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,731.18,559.91
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,767.15,584.79
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,800.7,607.76
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,829.64,626.67
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,855.7,643.29
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,875.7,656.04
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,892.49,666.73
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,902.92,673.89
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,909.91,678.89
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,911.24,680.34
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,909.07,679.58
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,899.53,673.95
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,886.65,666.16
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,870.51,656.43
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,851.16,644.26
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,826.65,628.13
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,799.24,609.73
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,766.39,587.12
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,735.85,565.65
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,694.79,536.26
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,651.96,504.98
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,603.91,468.75
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,554.97,431.01
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,503.05,390.48
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,451.11,348.76
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,396.59,303.87
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,343.08,258.72
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,287.35,211.32
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,234.17,165.9
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,181.02,122.03
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,128.69,81.78
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,82.69,53.0
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,53.06,41.24
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,42.05,31.14
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,30.92,20.59
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,19.29,4.84
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,7.87,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,9.44,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,18.57,4.32
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,27.35,17.73
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,33.87,24.25
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,40.17,30.21
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,72.65,48.58
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,99.01,71.8
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,124.73,94.62
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,144.16,112.49
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,183.73,144.06
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,224.94,176.96
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,280.17,220.58
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,337.8,266.04
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,387.28,305.06
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,451.2,354.66
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,486.97,381.93
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,521.38,407.73
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,591.15,460.8
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,670.99,520.02
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,722.61,557.54
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,774.31,594.79
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,789.32,604.04
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,799.46,610.02
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,845.32,644.42
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,885.66,671.74
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,896.52,679.14
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,903.93,684.51
