Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,129.81,100.72
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,141.68,110.13
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,153.72,119.65
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,183.1,142.96
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,212.9,166.37
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,222.49,173.78
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,232.06,181.24
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,241.63,188.69
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,251.13,196.12
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,245.84,192.11
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,254.25,198.87
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,307.65,241.16
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,360.69,282.6
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,397.23,311.0
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,432.79,338.54
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,429.02,336.44
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,407.76,321.25
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,461.25,366.17
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,506.02,403.28
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,389.98,311.46
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,288.11,229.43
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,222.43,177.06
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,165.37,130.88
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,177.67,141.76
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,186.06,148.8
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,189.14,150.96
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,189.37,150.37
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,201.37,155.77
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,196.1,144.41
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,157.99,109.75
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,117.92,75.46
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,73.44,45.73
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,41.96,31.47
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,29.61,19.87
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,17.42,5.78
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,9.44,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,3.93,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,6.06,0.0
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,14.4,6.9
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,22.51,13.29
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,26.95,16.87
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,28.23,18.65
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,35.93,25.23
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,43.65,31.73
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,52.16,38.82
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,60.7,45.85
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,73.93,56.72
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,87.27,67.55
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,110.24,86.21
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,133.64,104.97
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,165.16,130.16
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,197.57,155.74
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,221.43,174.26
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,245.76,193.03
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,276.83,216.9
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,296.0,231.37
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,313.01,244.17
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,330.07,257.0
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,318.24,247.58
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,306.01,237.99
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,312.93,243.23
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,319.64,248.26
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,311.99,242.39
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,304.11,236.41
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,296.48,230.67
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,288.67,224.81
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,258.03,201.22
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,243.11,189.8
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,245.42,191.91
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,247.54,193.85
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,266.7,209.52
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,271.94,214.24
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,312.9,247.97
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,335.57,266.89
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,293.3,233.23
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,244.6,194.5
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,206.45,164.2
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,165.89,131.75
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,176.0,140.14
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,176.81,140.3
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,177.72,139.18
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,169.73,129.6
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,143.58,106.13
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,115.24,81.67
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,76.57,53.38
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,46.37,35.08
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,31.0,20.81
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,15.23,3.22
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,8.26,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,5.9,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,10.64,2.47
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,19.06,10.91
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,27.5,17.71
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,34.8,24.14
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,42.12,30.46
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,44.81,32.73
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,47.51,34.94
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,54.87,41.02
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,62.25,47.03
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,68.1,51.71
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,73.98,56.37
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,77.15,58.76
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,80.34,61.17
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,94.52,72.58
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,108.87,84.01
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,123.29,95.45
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,137.92,107.0
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,152.74,118.65
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,167.75,130.38
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,190.35,148.08
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,213.22,165.84
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,228.71,177.74
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,244.26,189.66
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,272.81,211.77
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,319.25,247.34
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,342.68,265.26
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,365.9,283.07
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,398.21,308.08
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,429.81,332.37
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,487.28,376.57
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,524.55,405.46
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,561.11,434.47
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,577.08,448.35
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,687.19,535.09
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,764.09,595.18
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,721.73,564.06
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,677.28,531.55
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,627.54,493.85
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,576.8,454.47
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,522.58,412.05
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,467.44,367.58
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,409.24,319.18
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,352.5,270.68
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,292.5,218.83
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,235.78,169.36
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,170.1,116.76
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,114.8,75.55
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,68.29,44.71
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,39.67,29.22
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,27.18,17.47
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,14.67,1.49
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,7.47,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,7.87,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,14.49,5.12
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,28.18,18.74
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,41.7,29.62
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,57.32,43.03
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,73.77,56.91
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,83.5,65.24
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,92.78,73.0
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,105.15,83.09
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,117.64,93.14
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,134.56,106.7
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,152.04,120.6
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,167.72,132.92
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,183.67,145.36
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,199.45,157.58
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,215.45,169.9
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,230.82,181.67
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,246.34,193.5
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,288.98,226.54
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,319.78,250.01
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,346.08,269.91
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,372.66,289.91
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,368.85,286.55
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,364.57,283.0
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,412.09,319.73
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,459.77,355.96
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,568.24,438.78
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,674.66,517.63
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,736.44,563.34
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,780.68,596.7
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,756.11,579.51
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,729.83,561.47
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,731.15,564.27
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,727.94,563.55
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,726.1,564.11
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,723.67,563.85
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,680.74,532.89
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,636.54,500.56
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,587.39,463.38
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,533.07,421.57
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,481.19,381.22
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,430.01,340.25
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,375.84,295.81
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,323.47,251.77
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,269.14,205.48
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,218.14,161.69
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,165.57,118.03
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,119.28,81.43
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,76.31,50.66
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,44.77,33.63
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,29.61,19.36
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,14.55,0.0
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,7.47,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,7.47,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,13.72,4.28
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,26.78,17.56
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,39.65,28.01
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,57.76,43.4
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,77.54,59.92
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,90.42,70.93
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,103.03,81.55
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,112.24,89.2
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,120.89,96.19
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,141.45,112.76
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,162.77,129.79
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,187.94,149.84
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,222.92,177.55
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,255.02,202.69
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,288.26,228.46
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,322.44,254.76
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,357.68,281.6
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,427.51,335.34
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,485.2,379.08
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,594.0,461.91
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,706.19,544.7
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,797.11,612.36
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,893.1,682.28
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,908.32,692.15
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,920.39,700.54
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,922.3,702.86
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,920.84,702.95
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,914.16,699.16
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,904.1,693.07
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,885.07,680.63
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,863.06,666.03
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,807.22,625.82
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,750.73,584.8
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,742.08,580.58
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,728.1,572.01
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,683.9,539.64
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,638.71,506.04
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,571.41,454.46
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,512.07,408.03
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,432.69,345.73
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,352.33,281.75
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,290.7,231.71
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,236.1,187.16
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,207.73,162.12
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,176.95,134.3
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,145.77,106.23
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,113.01,77.9
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,71.66,48.52
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,41.6,30.86
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,28.09,17.91
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,14.51,0.0
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,6.29,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,11.89,2.66
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,21.76,13.22
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,31.32,20.98
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,38.26,27.18
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,45.19,33.22
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,42.87,31.21
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,40.56,29.14
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,49.45,36.57
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,58.37,43.92
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,77.48,59.72
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,96.82,75.48
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,117.5,92.16
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,138.6,108.99
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,161.81,127.39
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,185.58,146.05
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,199.31,156.53
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,213.19,167.1
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,265.4,207.78
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,307.42,239.84
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,358.09,278.45
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,409.9,317.31
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,400.24,309.31
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,389.82,301.08
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,402.3,310.47
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,414.48,319.53
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,417.36,322.07
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,419.78,324.34
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,418.51,323.68
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,416.8,322.72
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,368.56,286.37
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,321.09,250.19
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,337.92,265.57
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,367.41,290.26
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,573.76,454.1
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,734.54,577.11
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,600.64,475.57
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,471.23,376.15
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,455.48,364.33
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,436.66,349.2
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,412.38,330.01
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,384.21,306.74
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,342.29,271.31
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,300.63,235.25
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,245.24,188.38
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,195.47,146.29
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,154.5,110.42
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,114.48,76.83
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,72.84,47.25
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,40.73,30.0
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,26.5,16.32
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,12.35,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,6.29,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.36,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,4.54,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,8.72,1.9
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,12.91,5.35
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,18.26,10.07
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,23.63,14.75
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,27.47,18.05
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,31.32,21.3
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,36.72,25.81
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,42.14,30.28
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,55.3,41.24
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,68.51,52.12
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,88.6,68.56
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,108.93,85.01
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,134.62,105.71
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,160.91,126.66
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,202.28,159.67
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,257.61,203.15
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,401.04,316.5
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,553.17,431.74
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,725.41,561.81
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,888.17,678.65
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,921.83,700.38
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,967.77,731.61
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,977.45,738.44
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,983.26,743.09
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,982.88,743.54
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,978.64,741.53
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,965.24,733.39
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,948.24,722.88
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,901.45,692.12
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,848.54,655.98
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,759.98,591.11
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,671.69,525.15
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,716.33,562.95
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,737.04,582.18
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,676.7,537.42
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,614.33,490.59
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,589.17,471.4
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,557.43,446.12
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,482.86,386.89
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,413.37,330.62
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,338.88,269.29
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,278.28,218.68
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,232.27,178.95
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,189.52,141.84
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,134.36,97.29
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,94.41,67.14
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,62.14,42.93
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,38.22,27.75
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,24.64,14.49
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,10.89,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,5.51,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,3.93,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,6.28,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,9.88,2.84
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,13.68,5.93
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,18.64,10.31
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,23.63,14.64
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,26.7,17.27
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,29.78,19.85
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,41.73,29.92
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,53.72,39.9
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,64.98,49.14
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,76.35,58.37
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,88.61,68.26
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,100.98,78.14
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,117.25,91.17
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,133.79,104.32
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,142.42,111.03
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,151.2,117.85
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,176.13,137.59
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,201.46,157.46
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,217.46,169.86
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,233.6,182.36
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,213.22,166.1
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,192.79,149.88
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,213.33,166.12
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,233.97,182.28
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,294.85,229.78
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,341.32,265.55
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,332.04,258.3
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,322.58,251.13
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,322.42,251.47
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,321.87,251.51
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,336.12,264.55
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,330.57,262.23
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,553.56,439.79
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,710.6,560.21
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,554.41,441.7
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,407.99,328.25
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,305.33,245.9
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,201.84,161.41
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,161.47,128.43
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,129.77,102.56
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,129.29,102.5
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,131.42,104.34
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,142.42,112.15
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,140.84,108.36
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,113.13,84.72
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,86.68,62.6
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,58.86,41.35
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,36.63,26.23
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,23.17,12.9
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,9.44,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,4.72,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,1.97,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,3.33,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,4.7,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,6.06,0.0
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,9.48,2.46
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,12.92,5.45
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,20.18,11.69
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,27.48,17.9
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,49.06,36.17
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,70.83,54.34
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,92.97,72.54
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,115.51,90.84
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,119.83,93.99
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,124.11,97.12
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,130.15,101.74
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,136.29,106.44
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,144.91,113.13
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,153.7,119.95
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,146.69,114.07
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,139.61,108.19
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,167.04,130.05
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,194.88,152.01
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,217.2,169.5
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,239.73,187.05
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,288.09,224.6
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,321.63,250.29
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,320.76,249.42
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,319.65,248.51
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,320.6,249.37
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,321.3,250.07
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,357.67,278.72
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,393.09,306.29
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,404.67,315.68
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,414.98,324.19
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,371.23,290.84
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,328.86,258.4
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,317.14,250.12
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,304.77,241.13
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,287.76,228.26
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,270.23,214.84
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,254.61,202.99
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,245.58,196.02
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,286.88,227.44
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,307.77,238.5
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,279.33,209.16
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,241.58,170.48
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,181.33,118.34
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,126.34,73.8
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,71.42,36.97
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,30.85,21.09
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,22.36,11.75
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,13.38,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,8.26,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,14.55,1.89
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,24.79,15.47
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,51.12,28.3
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,66.67,39.14
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,64.04,41.7
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,63.64,45.45
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,48.28,35.5
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,65.8,49.98
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,87.34,67.75
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,140.19,111.1
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,196.96,156.98
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,245.58,195.71
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,308.3,244.95
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,328.95,260.44
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,349.35,275.71
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,306.55,241.24
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,273.22,213.88
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,277.02,216.52
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,280.52,218.8
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,238.28,185.52
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,211.06,163.89
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,242.17,188.27
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,273.66,212.63
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,371.52,288.84
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,472.81,365.53
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,681.63,524.28
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,855.51,650.83
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,859.06,652.53
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,858.97,653.15
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,840.13,640.54
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,818.57,626.11
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,750.94,577.21
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,690.42,532.83
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,753.44,583.02
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,778.84,604.02
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,734.91,572.75
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,688.92,538.83
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,638.56,501.0
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,590.73,463.96
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,533.51,418.7
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,476.27,372.19
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,413.72,320.67
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,352.59,268.94
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,282.96,210.48
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,221.43,158.65
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,162.9,110.22
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,110.01,68.83
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,65.23,38.42
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,32.41,22.17
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,21.96,10.7
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,11.8,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,3.78,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,7.58,0.77
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,11.39,3.93
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,14.82,6.98
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,18.26,9.99
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,23.25,14.26
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,28.24,18.49
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,34.79,23.98
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,41.36,29.42
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,60.95,45.71
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,80.84,62.01
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,140.85,111.09
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,200.69,158.88
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,237.45,187.43
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,275.32,216.53
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,319.51,250.34
