Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,0,108.0,326.0,1.2,17.2,408.0,380.78,296.37
2018,8,30,10,15,90.5,338.5,1.35,17.3,409.0,366.95,285.17
2018,8,30,10,30,73.0,351.0,1.5,17.4,410.0,367.09,284.76
2018,8,30,10,45,76.0,368.0,1.6,17.55,430.5,388.06,300.32
2018,8,30,11,0,79.0,385.0,1.7,17.7,451.0,408.96,315.64
2018,8,30,11,15,97.5,401.0,1.8,17.8,484.0,442.8,341.05
2018,8,30,11,30,116.0,417.0,1.9,17.9,517.0,496.22,380.39
2018,8,30,11,45,173.0,420.0,2.05,17.95,571.0,553.65,423.8
2018,8,30,12,0,230.0,423.0,2.2,18.0,625.0,610.88,466.57
2018,8,30,12,15,246.0,415.5,2.3,18.05,631.0,638.26,486.32
2018,8,30,12,30,262.0,408.0,2.4,18.1,637.0,644.78,491.71
2018,8,30,12,45,348.0,371.5,2.55,18.1,672.5,686.47,524.77
2018,8,30,13,0,434.0,335.0,2.7,18.1,708.0,742.75,567.28
2018,8,30,13,15,627.5,243.0,2.85,18.1,770.0,827.64,632.45
2018,8,30,13,30,821.0,151.0,3.0,18.1,832.0,888.74,678.01
2018,8,30,13,45,847.5,134.0,3.15,18.05,819.0,874.43,669.42
2018,8,30,14,0,874.0,117.0,3.3,18.0,806.0,845.3,651.05
2018,8,30,14,15,865.5,115.0,3.4,17.9,774.5,809.19,627.46
2018,8,30,14,30,857.0,113.0,3.5,17.8,743.0,770.46,601.75
2018,8,30,14,45,845.5,110.5,3.65,17.7,705.5,733.72,576.16
2018,8,30,15,0,834.0,108.0,3.8,17.6,668.0,687.07,542.22
2018,8,30,15,15,818.0,105.0,3.8,17.6,624.5,635.39,502.96
2018,8,30,15,30,802.0,102.0,3.8,17.6,581.0,582.69,461.94
2018,8,30,15,45,781.0,98.5,4.05,17.35,533.5,526.12,417.71
2018,8,30,16,0,760.0,95.0,4.3,17.1,486.0,469.66,372.06
2018,8,30,16,15,729.5,91.5,4.35,16.9,435.5,408.93,321.22
2018,8,30,16,30,699.0,88.0,4.4,16.7,385.0,350.31,270.69
2018,8,30,16,45,657.0,83.0,4.5,16.5,332.5,288.88,217.15
2018,8,30,17,0,615.0,78.0,4.6,16.3,280.0,231.32,166.4
2018,8,30,17,15,554.5,71.5,4.65,16.05,229.0,173.13,116.72
2018,8,30,17,30,494.0,65.0,4.7,15.8,178.0,121.8,75.5
2018,8,30,17,45,404.5,54.5,4.7,15.55,131.0,72.51,42.03
2018,8,30,18,0,315.0,44.0,4.7,15.3,84.0,33.51,23.15
2018,8,30,18,15,199.0,29.0,4.65,15.2,50.0,22.03,9.93
2018,8,30,18,30,83.0,14.0,4.6,15.1,16.0,11.02,0.0
2018,8,30,18,45,41.5,7.0,4.55,14.95,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.05,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.2,4.0,3.02,0.0
2018,8,31,6,15,0.0,7.0,4.45,14.35,7.0,5.3,0.0
2018,8,31,6,30,0.0,10.0,4.4,14.5,10.0,7.58,0.73
2018,8,31,6,45,0.0,14.5,4.35,14.65,14.5,11.01,3.74
2018,8,31,7,0,0.0,19.0,4.3,14.8,19.0,14.44,6.74
2018,8,31,7,15,0.0,25.5,4.15,14.95,25.5,19.42,11.02
2018,8,31,7,30,0.0,32.0,4.0,15.1,32.0,24.41,15.26
2018,8,31,7,45,0.0,48.0,3.9,15.3,48.0,36.72,25.67
2018,8,31,8,0,0.0,64.0,3.8,15.5,64.0,49.08,36.01
2018,8,31,8,15,0.5,95.5,3.6,15.8,96.0,73.85,56.6
2018,8,31,8,30,1.0,127.0,3.4,16.1,128.0,99.16,77.33
2018,8,31,8,45,9.5,171.5,3.25,16.35,177.5,140.09,110.67
2018,8,31,9,0,18.0,216.0,3.1,16.6,227.0,182.6,144.76
2018,8,31,9,15,30.5,247.0,2.95,16.9,267.5,228.5,181.07
2018,8,31,9,30,43.0,278.0,2.8,17.2,308.0,267.07,211.01
2018,8,31,9,45,58.5,308.0,2.7,17.45,351.0,308.3,242.76
2018,8,31,10,0,74.0,338.0,2.6,17.7,394.0,350.92,275.07
2018,8,31,10,15,164.5,347.0,2.65,17.95,477.0,452.59,353.76
2018,8,31,10,30,255.0,356.0,2.7,18.2,560.0,560.72,434.83
2018,8,31,10,45,499.5,267.5,2.7,18.45,681.5,716.4,552.03
2018,8,31,11,0,744.0,179.0,2.7,18.7,803.0,868.98,661.4
2018,8,31,11,15,835.5,139.5,2.9,18.75,851.5,919.83,695.73
2018,8,31,11,30,927.0,100.0,3.1,18.8,900.0,963.62,726.02
2018,8,31,11,45,904.0,113.0,3.3,18.9,898.0,963.22,726.3
2018,8,31,12,0,881.0,126.0,3.5,19.0,896.0,958.43,724.03
2018,8,31,12,15,890.5,120.5,3.8,18.95,897.5,962.69,729.05
2018,8,31,12,30,900.0,115.0,4.1,18.9,899.0,963.15,731.39
2018,8,31,12,45,849.0,137.5,4.35,18.85,871.0,930.22,710.29
2018,8,31,13,0,798.0,160.0,4.6,18.8,843.0,909.48,698.5
2018,8,31,13,15,858.0,128.5,4.9,18.65,849.5,906.46,699.54
2018,8,31,13,30,918.0,97.0,5.2,18.5,856.0,911.66,706.26
2018,8,31,13,45,921.0,92.0,5.5,18.35,834.0,887.34,691.8
2018,8,31,14,0,924.0,87.0,5.8,18.2,812.0,859.29,674.48
2018,8,31,14,15,916.0,86.5,6.0,17.95,781.0,823.39,650.87
2018,8,31,14,30,908.0,86.0,6.2,17.7,750.0,784.7,624.85
2018,8,31,14,45,844.0,104.0,6.4,17.45,696.0,721.2,578.88
2018,8,31,15,0,780.0,122.0,6.6,17.2,642.0,665.68,536.12
2018,8,31,15,15,821.5,99.5,6.6,17.2,615.5,633.74,511.34
2018,8,31,15,30,863.0,77.0,6.6,17.2,589.0,591.63,477.65
2018,8,31,15,45,717.5,107.0,6.65,16.8,509.0,501.79,404.9
2018,8,31,16,0,572.0,137.0,6.7,16.4,429.0,418.49,336.74
2018,8,31,16,15,629.5,110.5,6.65,16.2,400.5,384.84,306.61
2018,8,31,16,30,687.0,84.0,6.6,16.0,372.0,343.14,267.91
2018,8,31,16,45,634.5,80.5,6.5,15.75,319.0,280.47,212.7
2018,8,31,17,0,582.0,77.0,6.4,15.5,266.0,222.88,161.74
2018,8,31,17,15,377.5,78.5,6.3,15.25,192.5,142.32,99.03
2018,8,31,17,30,173.0,80.0,6.2,15.0,119.0,87.48,60.98
2018,8,31,17,45,192.5,59.5,6.05,14.7,92.0,59.12,37.8
2018,8,31,18,0,212.0,39.0,5.9,14.4,65.0,29.4,19.59
2018,8,31,18,15,155.0,26.5,5.75,14.3,40.5,20.06,7.46
2018,8,31,18,30,98.0,14.0,5.6,14.2,16.0,11.02,0.0
2018,8,31,18,45,49.0,7.0,5.45,14.1,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,5.0,3.0,2.85,13.7,3.5,2.36,0.0
2018,9,1,6,0,10.0,6.0,2.9,13.9,7.0,4.94,0.0
2018,9,1,6,15,5.0,13.5,2.7,14.1,14.0,10.61,3.3
2018,9,1,6,30,0.0,21.0,2.5,14.3,21.0,15.97,7.82
2018,9,1,6,45,0.0,29.5,2.3,14.5,29.5,22.48,13.56
2018,9,1,7,0,0.0,38.0,2.1,14.7,38.0,29.0,19.25
2018,9,1,7,15,0.0,44.5,1.95,14.9,44.5,34.0,23.54
2018,9,1,7,30,0.0,51.0,1.8,15.1,51.0,39.01,27.76
2018,9,1,7,45,0.0,69.5,1.65,15.3,69.5,53.32,39.79
2018,9,1,8,0,0.0,88.0,1.5,15.5,88.0,67.73,51.73
2018,9,1,8,15,2.0,125.0,1.55,15.65,126.0,98.01,76.71
2018,9,1,8,30,4.0,162.0,1.6,15.8,164.0,129.08,101.93
2018,9,1,8,45,7.5,182.5,1.6,16.0,187.0,148.12,117.02
2018,9,1,9,0,11.0,203.0,1.6,16.2,210.0,167.65,132.39
2018,9,1,9,15,13.5,219.5,1.75,16.4,228.5,183.62,144.83
2018,9,1,9,30,16.0,236.0,1.9,16.6,247.0,199.87,157.43
2018,9,1,9,45,15.5,240.0,2.1,16.75,251.0,203.55,160.0
2018,9,1,10,0,15.0,244.0,2.3,16.9,255.0,207.16,162.57
2018,9,1,10,15,17.0,256.0,2.45,17.0,269.0,219.54,172.14
2018,9,1,10,30,19.0,268.0,2.6,17.1,283.0,232.03,181.77
2018,9,1,10,45,22.5,286.0,2.75,17.2,304.5,251.08,196.56
2018,9,1,11,0,26.0,304.0,2.9,17.3,326.0,287.2,224.5
2018,9,1,11,15,23.5,297.5,3.1,17.35,317.5,279.72,218.46
2018,9,1,11,30,21.0,291.0,3.3,17.4,309.0,255.42,199.48
2018,9,1,11,45,21.5,297.5,3.5,17.4,316.0,261.74,204.5
2018,9,1,12,0,22.0,304.0,3.7,17.4,323.0,267.97,209.39
2018,9,1,12,15,30.5,325.5,3.8,17.45,352.0,313.66,245.08
2018,9,1,12,30,39.0,347.0,3.9,17.5,381.0,341.63,266.79
2018,9,1,12,45,94.5,360.5,4.05,17.5,441.5,405.35,317.63
2018,9,1,13,0,150.0,374.0,4.2,17.5,502.0,487.05,381.1
2018,9,1,13,15,127.0,378.5,4.35,17.4,485.5,467.36,365.8
2018,9,1,13,30,104.0,383.0,4.5,17.3,469.0,429.44,337.07
2018,9,1,13,45,167.5,351.5,4.65,17.2,484.5,468.43,369.61
2018,9,1,14,0,231.0,320.0,4.8,17.1,500.0,501.89,397.47
2018,9,1,14,15,527.5,227.5,4.9,17.0,617.5,658.59,523.2
2018,9,1,14,30,824.0,135.0,5.0,16.9,735.0,778.74,617.69
2018,9,1,14,45,812.5,131.5,5.1,16.75,697.0,733.92,584.33
2018,9,1,15,0,801.0,128.0,5.2,16.6,659.0,687.24,549.64
2018,9,1,15,15,783.5,124.5,5.2,16.6,615.5,635.13,509.26
2018,9,1,15,30,766.0,121.0,5.2,16.6,572.0,583.65,468.39
2018,9,1,15,45,677.5,127.5,5.25,16.25,502.0,501.08,402.83
2018,9,1,16,0,589.0,134.0,5.3,15.9,432.0,425.16,341.3
2018,9,1,16,15,412.5,144.0,5.25,15.7,342.0,316.71,253.18
2018,9,1,16,30,236.0,154.0,5.2,15.5,252.0,225.1,178.91
2018,9,1,16,45,260.0,131.5,5.15,15.25,226.0,197.09,153.7
2018,9,1,17,0,284.0,109.0,5.1,15.0,200.0,166.17,125.11
2018,9,1,17,15,301.5,91.0,5.05,14.7,171.5,138.5,99.18
2018,9,1,17,30,319.0,73.0,5.0,14.4,143.0,103.65,68.26
2018,9,1,17,45,221.5,57.5,4.95,14.15,100.0,60.95,38.34
2018,9,1,18,0,124.0,42.0,4.9,13.9,57.0,31.11,20.98
2018,9,1,18,15,69.5,25.5,4.85,13.8,33.0,19.06,5.3
2018,9,1,18,30,15.0,9.0,4.8,13.7,9.0,7.08,0.0
2018,9,1,18,45,7.5,4.5,4.8,13.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,5,45,37.0,9.0,2.0,13.1,11.0,7.08,0.0
2018,9,2,6,0,74.0,18.0,2.0,13.3,22.0,13.74,0.0
2018,9,2,6,15,174.5,34.0,1.95,13.55,57.5,25.62,15.89
2018,9,2,6,30,275.0,50.0,1.9,13.8,93.0,54.29,32.19
2018,9,2,6,45,229.5,60.0,1.85,14.0,105.0,78.04,50.77
2018,9,2,7,0,184.0,70.0,1.8,14.2,117.0,92.39,65.15
2018,9,2,7,15,92.0,88.0,1.8,14.45,111.5,95.2,72.16
2018,9,2,7,30,0.0,106.0,1.8,14.7,106.0,81.88,64.13
2018,9,2,7,45,11.5,133.5,1.75,14.95,138.5,108.02,85.62
2018,9,2,8,0,23.0,161.0,1.7,15.2,171.0,135.84,108.25
2018,9,2,8,15,91.5,183.5,1.65,15.45,231.5,194.55,155.81
2018,9,2,8,30,160.0,206.0,1.6,15.7,292.0,264.86,212.17
2018,9,2,8,45,165.5,229.0,1.6,15.95,324.5,298.14,238.08
2018,9,2,9,0,171.0,252.0,1.6,16.2,357.0,331.8,263.94
2018,9,2,9,15,153.0,275.0,1.65,16.45,374.0,349.93,277.09
2018,9,2,9,30,135.0,298.0,1.7,16.7,391.0,366.24,288.61
2018,9,2,9,45,111.5,316.5,1.7,16.9,396.0,372.51,292.13
2018,9,2,10,0,88.0,335.0,1.7,17.1,401.0,360.96,282.16
2018,9,2,10,15,79.0,347.5,1.75,17.3,408.5,368.71,287.35
2018,9,2,10,30,70.0,360.0,1.8,17.5,416.0,375.68,291.82
2018,9,2,10,45,93.5,372.5,1.8,17.65,449.0,410.43,318.08
2018,9,2,11,0,117.0,385.0,1.8,17.8,482.0,464.9,358.35
2018,9,2,11,15,123.5,382.0,1.9,17.9,486.0,470.93,362.67
2018,9,2,11,30,130.0,379.0,2.0,18.0,490.0,476.44,366.95
2018,9,2,11,45,127.5,391.5,2.1,18.1,501.0,487.82,375.14
2018,9,2,12,0,125.0,404.0,2.2,18.2,512.0,498.44,382.74
2018,9,2,12,15,165.0,403.0,2.35,18.15,545.5,535.21,411.33
2018,9,2,12,30,205.0,402.0,2.5,18.1,579.0,570.89,438.84
2018,9,2,12,45,241.5,388.0,2.7,18.1,594.5,608.82,467.81
2018,9,2,13,0,278.0,374.0,2.9,18.1,610.0,624.86,481.17
2018,9,2,13,15,306.5,358.0,3.1,17.95,613.5,629.35,486.43
2018,9,2,13,30,335.0,342.0,3.3,17.8,617.0,631.39,489.96
2018,9,2,13,45,379.5,314.5,3.45,17.7,617.0,633.45,493.77
2018,9,2,14,0,424.0,287.0,3.6,17.6,617.0,648.98,507.03
2018,9,2,14,15,614.0,212.5,3.75,17.4,668.5,721.97,565.59
2018,9,2,14,30,804.0,138.0,3.9,17.2,720.0,768.21,603.64
2018,9,2,14,45,791.0,134.5,4.05,17.05,682.0,722.93,570.85
2018,9,2,15,0,778.0,131.0,4.2,16.9,644.0,675.97,536.55
2018,9,2,15,15,759.5,128.0,4.2,16.9,601.0,626.69,498.81
2018,9,2,15,30,741.0,125.0,4.2,16.9,558.0,574.23,457.79
2018,9,2,15,45,598.5,138.5,4.3,16.5,469.0,469.86,376.22
2018,9,2,16,0,456.0,152.0,4.4,16.1,380.0,371.73,298.06
2018,9,2,16,15,410.0,145.5,4.35,15.85,334.5,317.79,253.45
2018,9,2,16,30,364.0,139.0,4.3,15.6,289.0,268.06,211.57
2018,9,2,16,45,350.5,122.0,4.2,15.35,250.0,224.32,173.53
2018,9,2,17,0,337.0,105.0,4.1,15.1,211.0,181.84,136.08
2018,9,2,17,15,310.0,88.0,4.05,14.8,171.5,138.2,98.41
2018,9,2,17,30,283.0,71.0,4.0,14.5,132.0,97.82,64.81
2018,9,2,17,45,222.0,55.5,3.9,14.25,95.0,59.76,37.19
2018,9,2,18,0,161.0,40.0,3.8,14.0,58.0,29.84,19.73
2018,9,2,18,15,89.5,24.0,3.75,13.85,33.0,18.02,2.63
2018,9,2,18,30,18.0,8.0,3.7,13.7,8.0,6.29,0.0
2018,9,2,18,45,9.0,4.0,3.65,13.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,3,5,45,11.0,4.5,1.95,13.0,5.0,3.54,0.0
2018,9,3,6,0,22.0,9.0,2.0,13.2,10.0,7.06,0.0
2018,9,3,6,15,40.5,19.0,2.0,13.45,24.0,15.09,6.97
2018,9,3,6,30,59.0,29.0,2.0,13.7,38.0,26.63,15.04
2018,9,3,6,45,56.0,40.0,2.0,13.9,51.0,39.27,25.45
2018,9,3,7,0,53.0,51.0,2.0,14.1,64.0,51.81,36.5
2018,9,3,7,15,26.5,63.0,1.95,14.35,69.5,56.3,41.68
2018,9,3,7,30,0.0,75.0,1.9,14.6,75.0,57.61,43.66
2018,9,3,7,45,1.0,100.5,1.9,14.8,101.0,78.02,60.73
2018,9,3,8,0,2.0,126.0,1.9,15.0,127.0,98.85,77.89
2018,9,3,8,15,4.0,147.0,1.85,15.2,149.0,116.89,92.5
2018,9,3,8,30,6.0,168.0,1.8,15.4,171.0,135.32,107.27
2018,9,3,8,45,10.0,188.0,1.8,15.65,194.0,154.46,122.47
2018,9,3,9,0,14.0,208.0,1.8,15.9,217.0,174.13,137.94
2018,9,3,9,15,20.0,232.0,1.8,16.05,245.5,199.02,157.54
2018,9,3,9,30,26.0,256.0,1.8,16.2,274.0,224.59,177.48
2018,9,3,9,45,27.5,270.0,1.8,16.4,290.0,252.09,198.58
2018,9,3,10,0,29.0,284.0,1.8,16.6,306.0,267.58,210.11
2018,9,3,10,15,47.5,314.0,1.85,16.75,351.0,312.1,244.61
2018,9,3,10,30,66.0,344.0,1.9,16.9,396.0,357.97,279.58
2018,9,3,10,45,99.0,370.0,2.0,17.05,451.0,413.87,322.22
2018,9,3,11,0,132.0,396.0,2.1,17.2,506.0,490.23,379.18
2018,9,3,11,15,129.0,405.5,2.15,17.3,514.5,499.89,385.43
2018,9,3,11,30,126.0,415.0,2.2,17.4,523.0,508.76,391.54
2018,9,3,11,45,147.5,415.5,2.25,17.5,542.5,531.09,408.39
2018,9,3,12,0,169.0,416.0,2.3,17.6,562.0,552.84,424.68
2018,9,3,12,15,230.5,395.0,2.4,17.6,594.0,610.72,468.57
2018,9,3,12,30,292.0,374.0,2.5,17.6,626.0,646.91,496.55
2018,9,3,12,45,283.5,375.0,2.6,17.6,617.0,636.95,489.45
2018,9,3,13,0,275.0,376.0,2.7,17.6,608.0,625.64,481.7
2018,9,3,13,15,229.0,386.5,2.8,17.55,577.0,569.41,440.49
2018,9,3,13,30,183.0,397.0,2.9,17.5,546.0,533.11,413.37
2018,9,3,13,45,257.5,357.0,3.05,17.4,560.0,570.87,444.48
2018,9,3,14,0,332.0,317.0,3.2,17.3,574.0,585.47,458.17
2018,9,3,14,15,560.0,228.5,3.3,17.15,640.5,688.75,539.93
2018,9,3,14,30,788.0,140.0,3.4,17.0,707.0,759.69,596.08
2018,9,3,14,45,774.5,136.5,3.55,16.8,669.0,714.52,563.48
2018,9,3,15,0,761.0,133.0,3.7,16.6,631.0,670.54,531.62
2018,9,3,15,15,742.5,129.0,3.7,16.6,588.0,618.33,491.92
2018,9,3,15,30,724.0,125.0,3.7,16.6,545.0,565.59,450.87
2018,9,3,15,45,700.0,120.0,3.75,16.15,498.0,508.68,406.33
2018,9,3,16,0,676.0,115.0,3.8,15.7,451.0,452.43,360.91
2018,9,3,16,15,546.5,121.5,3.75,15.5,374.0,361.89,287.34
2018,9,3,16,30,417.0,128.0,3.7,15.3,297.0,279.18,219.7
2018,9,3,16,45,420.5,112.0,3.6,15.1,262.0,238.55,183.48
2018,9,3,17,0,424.0,96.0,3.5,14.9,227.0,197.05,145.7
2018,9,3,17,15,397.5,82.0,3.35,14.65,186.5,150.66,105.12
2018,9,3,17,30,371.0,68.0,3.2,14.4,146.0,107.31,68.82
2018,9,3,17,45,294.5,54.0,3.1,14.15,105.0,63.78,37.99
2018,9,3,18,0,218.0,40.0,3.0,13.9,64.0,30.1,19.77
2018,9,3,18,15,124.5,24.0,2.85,13.8,36.0,18.11,0.0
2018,9,3,18,30,31.0,8.0,2.7,13.7,8.0,6.29,0.0
2018,9,3,18,45,15.5,4.0,2.55,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,5,45,23.0,5.0,2.6,13.4,6.0,3.93,0.0
2018,9,4,6,0,46.0,10.0,2.7,13.7,12.0,7.63,0.0
2018,9,4,6,15,71.5,17.0,2.75,13.95,25.5,12.87,5.01
2018,9,4,6,30,97.0,24.0,2.8,14.2,39.0,25.79,13.01
2018,9,4,6,45,75.0,30.5,2.8,14.45,44.5,35.08,20.95
2018,9,4,7,0,53.0,37.0,2.8,14.7,50.0,40.64,26.88
2018,9,4,7,15,26.5,41.5,2.7,14.95,48.0,39.31,27.11
2018,9,4,7,30,0.0,46.0,2.6,15.2,46.0,35.16,24.46
2018,9,4,7,45,0.0,58.0,2.55,15.45,58.0,44.42,32.23
2018,9,4,8,0,0.0,70.0,2.5,15.7,70.0,53.71,39.92
2018,9,4,8,15,0.0,95.0,2.4,15.9,95.0,73.27,56.13
2018,9,4,8,30,0.0,120.0,2.3,16.1,120.0,93.2,72.41
2018,9,4,8,45,0.5,139.0,2.25,16.3,139.5,108.81,84.95
2018,9,4,9,0,1.0,158.0,2.2,16.5,159.0,124.63,97.53
2018,9,4,9,15,4.0,176.5,2.2,16.7,179.5,141.93,111.26
2018,9,4,9,30,7.0,195.0,2.2,16.9,200.0,159.63,125.21
2018,9,4,9,45,10.0,215.0,2.15,17.1,222.5,178.94,140.32
2018,9,4,10,0,13.0,235.0,2.1,17.3,245.0,198.61,155.58
2018,9,4,10,15,26.0,276.5,2.1,17.45,297.0,260.11,203.79
2018,9,4,10,30,39.0,318.0,2.1,17.6,349.0,311.08,242.87
2018,9,4,10,45,86.5,350.0,2.1,17.8,421.0,384.69,299.66
2018,9,4,11,0,134.0,382.0,2.1,18.0,493.0,479.86,370.86
2018,9,4,11,15,242.0,370.0,2.2,18.1,574.5,590.32,453.8
2018,9,4,11,30,350.0,358.0,2.3,18.2,656.0,683.53,522.53
2018,9,4,11,45,397.0,346.0,2.35,18.3,686.0,738.36,561.22
2018,9,4,12,0,444.0,334.0,2.4,18.4,716.0,774.14,586.9
2018,9,4,12,15,403.0,347.0,2.5,18.4,693.5,747.44,567.55
2018,9,4,12,30,362.0,360.0,2.6,18.4,671.0,700.9,534.88
2018,9,4,12,45,279.0,380.5,2.7,18.35,618.5,639.74,490.02
2018,9,4,13,0,196.0,401.0,2.8,18.3,566.0,559.04,430.42
2018,9,4,13,15,153.0,394.0,2.95,18.2,521.0,509.19,393.88
2018,9,4,13,30,110.0,387.0,3.1,18.1,476.0,441.48,343.28
2018,9,4,13,45,148.0,350.0,3.3,18.0,466.0,453.49,354.69
2018,9,4,14,0,186.0,313.0,3.5,17.9,456.0,444.57,350.05
2018,9,4,14,15,523.0,210.0,3.65,17.7,589.5,642.99,507.38
2018,9,4,14,30,860.0,107.0,3.8,17.5,723.0,776.14,609.75
2018,9,4,14,45,846.5,105.5,3.95,17.35,684.5,738.19,582.63
2018,9,4,15,0,833.0,104.0,4.1,17.2,646.0,690.59,547.91
2018,9,4,15,15,816.5,101.0,4.1,17.2,602.5,638.05,507.86
2018,9,4,15,30,800.0,98.0,4.1,17.2,559.0,584.58,466.1
2018,9,4,15,45,725.5,103.5,4.15,16.7,494.0,507.74,405.92
2018,9,4,16,0,651.0,109.0,4.2,16.2,429.0,435.74,348.17
2018,9,4,16,15,509.5,113.0,4.15,15.9,347.0,339.26,269.88
2018,9,4,16,30,368.0,117.0,4.1,15.6,265.0,251.93,198.55
2018,9,4,16,45,321.5,110.0,4.05,15.3,226.0,206.26,159.62
2018,9,4,17,0,275.0,103.0,4.0,15.0,187.0,160.38,120.52
2018,9,4,17,15,245.0,88.0,3.9,14.7,152.0,122.76,88.24
2018,9,4,17,30,215.0,73.0,3.8,14.4,117.0,88.75,60.08
2018,9,4,17,45,166.0,55.0,3.7,14.15,83.0,54.87,34.76
2018,9,4,18,0,117.0,37.0,3.6,13.9,49.0,27.52,17.36
2018,9,4,18,15,63.5,21.5,3.5,13.8,27.5,16.11,0.0
2018,9,4,18,30,10.0,6.0,3.4,13.7,6.0,4.72,0.0
2018,9,4,18,45,5.0,3.0,3.3,13.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,12.75,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,12.9,4.0,3.02,0.0
2018,9,5,6,15,8.0,9.5,2.3,13.1,10.5,7.47,0.5
2018,9,5,6,30,16.0,15.0,2.3,13.3,17.0,13.31,5.05
2018,9,5,6,45,33.5,21.0,2.3,13.55,28.5,21.63,11.38
2018,9,5,7,0,51.0,27.0,2.3,13.8,40.0,33.38,20.89
2018,9,5,7,15,25.5,31.0,2.3,14.0,37.5,32.58,21.51
2018,9,5,7,30,0.0,35.0,2.3,14.2,35.0,26.7,17.33
2018,9,5,7,45,0.0,41.0,2.25,14.45,41.0,31.33,21.21
2018,9,5,8,0,0.0,47.0,2.2,14.7,47.0,35.96,25.05
2018,9,5,8,15,0.0,71.0,2.3,14.9,71.0,54.51,40.6
2018,9,5,8,30,0.0,95.0,2.4,15.1,95.0,73.26,56.11
2018,9,5,8,45,0.0,108.5,2.45,15.3,108.5,84.0,64.79
2018,9,5,9,0,0.0,122.0,2.5,15.5,122.0,94.82,73.47
2018,9,5,9,15,0.5,133.5,2.65,15.65,134.0,104.46,81.15
2018,9,5,9,30,1.0,145.0,2.8,15.8,146.0,114.2,88.88
2018,9,5,9,45,2.5,159.0,2.9,15.95,161.0,126.86,98.97
2018,9,5,10,0,4.0,173.0,3.0,16.1,176.0,139.71,109.17
2018,9,5,10,15,7.0,198.5,3.15,16.15,204.0,163.55,128.27
2018,9,5,10,30,10.0,224.0,3.3,16.2,232.0,187.8,147.55
2018,9,5,10,45,12.0,238.5,3.4,16.3,248.5,202.17,158.81
2018,9,5,11,0,14.0,253.0,3.5,16.4,265.0,216.66,170.15
2018,9,5,11,15,11.5,231.0,3.55,16.45,241.0,195.94,153.49
2018,9,5,11,30,9.0,209.0,3.6,16.5,217.0,175.28,136.92
2018,9,5,11,45,9.5,216.5,3.7,16.5,225.0,182.17,142.42
2018,9,5,12,0,10.0,224.0,3.8,16.5,233.0,189.03,147.87
2018,9,5,12,15,9.5,216.0,3.9,16.45,224.5,181.82,142.16
2018,9,5,12,30,9.0,208.0,4.0,16.4,216.0,174.58,136.45
2018,9,5,12,45,8.5,203.5,4.05,16.4,211.0,170.23,133.02
2018,9,5,13,0,8.0,199.0,4.1,16.4,206.0,165.84,129.59
2018,9,5,13,15,73.5,213.5,4.2,16.25,273.0,265.33,211.5
2018,9,5,13,30,139.0,228.0,4.3,16.1,340.0,335.02,268.55
2018,9,5,13,45,105.5,222.5,4.35,16.0,306.0,296.81,237.57
2018,9,5,14,0,72.0,217.0,4.4,15.9,272.0,259.91,207.66
2018,9,5,14,15,219.5,192.5,4.45,15.8,350.5,365.76,296.04
2018,9,5,14,30,367.0,168.0,4.5,15.7,429.0,462.94,375.1
2018,9,5,14,45,245.5,173.5,4.55,15.55,344.0,347.55,282.3
2018,9,5,15,0,124.0,179.0,4.6,15.4,259.0,246.25,199.31
2018,9,5,15,15,68.5,185.5,4.6,15.4,229.0,198.95,160.13
2018,9,5,15,30,13.0,192.0,4.6,15.4,199.0,160.06,127.65
2018,9,5,15,45,20.5,184.5,4.65,15.05,195.0,157.29,126.0
2018,9,5,16,0,28.0,177.0,4.7,14.7,191.0,160.41,129.07
2018,9,5,16,15,68.5,165.5,4.65,14.5,194.0,166.07,133.84
2018,9,5,16,30,109.0,154.0,4.6,14.3,197.0,173.38,139.21
2018,9,5,16,45,142.5,134.5,4.55,14.1,182.5,159.37,126.05
2018,9,5,17,0,176.0,115.0,4.5,13.9,168.0,141.35,108.63
2018,9,5,17,15,140.0,94.5,4.45,13.7,131.5,104.95,78.01
2018,9,5,17,30,104.0,74.0,4.4,13.5,95.0,73.21,52.03
2018,9,5,17,45,66.5,54.0,4.35,13.3,66.0,46.6,31.22
2018,9,5,18,0,29.0,34.0,4.3,13.1,37.0,25.32,15.29
2018,9,5,18,15,14.5,18.5,4.25,13.0,20.0,13.96,0.0
2018,9,5,18,30,0.0,3.0,4.2,12.9,3.0,2.36,0.0
2018,9,5,18,45,0.0,1.5,4.1,12.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.0,2.35,11.9,3.0,2.36,0.0
2018,9,6,6,0,0.0,6.0,2.3,12.0,6.0,4.54,0.0
2018,9,6,6,15,19.0,15.0,2.25,12.15,18.0,11.99,4.17
2018,9,6,6,30,38.0,24.0,2.2,12.3,30.0,21.98,11.63
2018,9,6,6,45,60.5,34.0,2.15,12.5,47.0,35.84,22.39
2018,9,6,7,0,83.0,44.0,2.1,12.7,64.0,54.55,37.8
2018,9,6,7,15,41.5,51.0,2.1,12.9,61.0,53.6,39.14
2018,9,6,7,30,0.0,58.0,2.1,13.1,58.0,44.42,32.64
2018,9,6,7,45,0.0,71.0,2.1,13.35,71.0,54.48,41.12
2018,9,6,8,0,0.0,84.0,2.1,13.6,84.0,64.63,49.55
2018,9,6,8,15,0.5,104.5,2.2,13.9,105.0,81.12,63.19
2018,9,6,8,30,1.0,125.0,2.3,14.2,126.0,97.86,76.87
2018,9,6,8,45,3.0,151.5,2.4,14.45,153.5,120.64,95.42
2018,9,6,9,0,5.0,178.0,2.5,14.7,181.0,143.91,114.15
2018,9,6,9,15,14.0,207.0,2.7,14.95,216.5,174.54,138.85
2018,9,6,9,30,23.0,236.0,2.9,15.2,252.0,206.25,164.18
2018,9,6,9,45,42.0,249.5,3.05,15.4,280.0,246.02,196.03
2018,9,6,10,0,61.0,263.0,3.2,15.6,308.0,275.55,219.51
2018,9,6,10,15,42.5,271.5,3.3,15.75,303.5,270.3,214.33
2018,9,6,10,30,24.0,280.0,3.4,15.9,299.0,263.81,208.23
2018,9,6,10,45,27.0,299.0,3.5,16.1,321.0,285.21,224.76
2018,9,6,11,0,30.0,318.0,3.6,16.3,343.0,306.78,241.27
2018,9,6,11,15,63.5,337.0,3.6,16.4,390.5,356.7,280.78
2018,9,6,11,30,97.0,356.0,3.6,16.5,438.0,407.44,320.36
2018,9,6,11,45,237.0,339.0,3.65,16.65,541.0,565.38,443.06
2018,9,6,12,0,377.0,322.0,3.7,16.8,644.0,703.47,546.74
2018,9,6,12,15,487.0,283.5,3.65,16.9,698.5,771.46,597.43
2018,9,6,12,30,597.0,245.0,3.6,17.0,753.0,842.44,649.58
2018,9,6,12,45,675.0,208.5,3.6,17.1,776.5,875.48,674.24
2018,9,6,13,0,753.0,172.0,3.6,17.2,800.0,893.57,686.91
2018,9,6,13,15,750.5,169.0,3.6,17.25,784.0,875.29,674.33
2018,9,6,13,30,748.0,166.0,3.6,17.3,768.0,853.9,659.9
2018,9,6,13,45,743.5,161.5,3.65,17.35,744.0,826.38,641.42
2018,9,6,14,0,739.0,157.0,3.7,17.4,720.0,801.98,625.15
2018,9,6,14,15,823.0,122.5,3.7,17.35,725.0,805.32,628.85
2018,9,6,14,30,907.0,88.0,3.7,17.3,730.0,796.76,623.93
2018,9,6,14,45,895.0,86.5,3.7,17.3,691.0,750.9,591.93
2018,9,6,15,0,883.0,85.0,3.7,17.3,652.0,703.02,556.91
2018,9,6,15,15,867.5,83.0,3.7,17.3,608.0,650.64,517.14
2018,9,6,15,30,852.0,81.0,3.7,17.3,564.0,597.1,475.44
2018,9,6,15,45,831.0,78.5,3.75,17.05,515.5,542.22,431.96
2018,9,6,16,0,810.0,76.0,3.8,16.8,467.0,483.6,384.17
2018,9,6,16,15,781.0,72.5,3.8,16.55,415.5,420.87,331.55
2018,9,6,16,30,752.0,69.0,3.8,16.3,364.0,359.73,278.64
2018,9,6,16,45,711.0,64.5,3.85,16.05,311.0,295.77,222.45
2018,9,6,17,0,670.0,60.0,3.9,15.8,258.0,235.54,168.71
2018,9,6,17,15,608.0,54.0,3.85,15.45,206.5,172.57,114.26
2018,9,6,17,30,546.0,48.0,3.8,15.1,155.0,117.86,69.55
2018,9,6,17,45,445.0,40.0,3.75,14.75,109.5,66.1,34.27
2018,9,6,18,0,344.0,32.0,3.7,14.4,64.0,26.97,16.15
2018,9,6,18,15,197.5,19.0,3.7,14.25,35.0,15.75,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.1,6.0,4.72,0.0
2018,9,6,18,45,25.5,3.0,3.7,13.9,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,5,45,30.0,3.5,2.5,12.3,5.0,2.75,0.0
2018,9,7,6,0,60.0,7.0,2.5,12.5,10.0,5.51,0.0
2018,9,7,6,15,138.5,17.5,2.45,12.75,34.5,14.14,5.75
2018,9,7,6,30,217.0,28.0,2.4,13.0,59.0,40.43,20.83
2018,9,7,6,45,225.5,28.5,2.4,13.3,72.5,58.23,33.98
2018,9,7,7,0,234.0,29.0,2.4,13.6,86.0,76.31,49.85
2018,9,7,7,15,117.0,36.5,2.35,13.85,65.0,66.6,47.51
2018,9,7,7,30,0.0,44.0,2.3,14.1,44.0,33.62,23.26
2018,9,7,7,45,0.0,56.0,2.25,14.4,56.0,42.88,31.08
2018,9,7,8,0,0.0,68.0,2.2,14.7,68.0,52.16,38.81
2018,9,7,8,15,5.0,113.0,2.2,14.95,115.5,90.19,70.56
2018,9,7,8,30,10.0,158.0,2.2,15.2,163.0,129.85,103.11
2018,9,7,8,45,18.0,191.0,2.2,15.5,201.5,162.55,129.48
2018,9,7,9,0,26.0,224.0,2.2,15.8,240.0,196.43,156.46
2018,9,7,9,15,69.0,254.0,2.2,16.05,299.5,265.27,211.62
2018,9,7,9,30,112.0,284.0,2.2,16.3,359.0,342.25,271.86
2018,9,7,9,45,164.5,301.0,2.15,16.55,418.0,404.42,319.76
2018,9,7,10,0,217.0,318.0,2.1,16.8,477.0,470.06,369.37
2018,9,7,10,15,245.0,326.5,2.15,17.0,512.5,527.32,411.47
2018,9,7,10,30,273.0,335.0,2.2,17.2,548.0,568.66,441.56
2018,9,7,10,45,278.5,341.0,2.25,17.4,563.5,587.82,454.87
2018,9,7,11,0,284.0,347.0,2.3,17.6,579.0,605.94,467.53
2018,9,7,11,15,334.5,335.0,2.45,17.7,613.0,646.99,498.66
2018,9,7,11,30,385.0,323.0,2.6,17.8,647.0,707.66,543.01
2018,9,7,11,45,492.0,282.0,2.75,17.9,699.0,774.36,593.1
2018,9,7,12,0,599.0,241.0,2.9,18.0,751.0,845.78,645.67
2018,9,7,12,15,657.5,218.0,3.1,18.05,776.5,879.8,671.25
2018,9,7,12,30,716.0,195.0,3.3,18.1,802.0,909.57,693.29
2018,9,7,12,45,671.0,211.5,3.5,18.1,775.0,876.91,671.64
2018,9,7,13,0,626.0,228.0,3.7,18.1,748.0,841.42,647.25
2018,9,7,13,15,673.0,204.5,3.95,18.1,753.0,850.13,656.39
2018,9,7,13,30,720.0,181.0,4.2,18.1,758.0,853.52,660.91
2018,9,7,13,45,745.5,163.5,4.45,18.05,744.0,838.72,652.62
2018,9,7,14,0,771.0,146.0,4.7,18.0,730.0,814.32,637.71
2018,9,7,14,15,846.0,115.5,4.85,17.9,731.5,818.54,643.08
2018,9,7,14,30,921.0,85.0,5.0,17.8,733.0,806.17,636.27
2018,9,7,14,45,909.0,84.0,5.15,17.75,694.0,760.16,604.54
2018,9,7,15,0,897.0,83.0,5.3,17.7,655.0,712.1,569.65
2018,9,7,15,15,882.0,80.5,5.3,17.7,610.5,658.79,528.42
2018,9,7,15,30,867.0,78.0,5.3,17.7,566.0,604.25,485.21
2018,9,7,15,45,846.0,75.5,5.35,17.4,517.0,545.52,438.15
2018,9,7,16,0,825.0,73.0,5.4,17.1,468.0,489.01,391.28
2018,9,7,16,15,796.5,70.0,5.35,16.85,416.0,426.1,337.66
2018,9,7,16,30,768.0,67.0,5.3,16.6,364.0,364.7,283.79
2018,9,7,16,45,728.5,62.5,5.25,16.4,311.0,300.2,226.4
2018,9,7,17,0,689.0,58.0,5.2,16.2,258.0,239.24,171.43
2018,9,7,17,15,626.5,52.0,5.1,15.9,205.5,176.29,116.59
2018,9,7,17,30,564.0,46.0,5.0,15.6,153.0,119.02,69.56
2018,9,7,17,45,460.5,38.0,4.85,15.25,107.5,65.89,33.31
2018,9,7,18,0,357.0,30.0,4.7,14.9,62.0,25.68,14.55
2018,9,7,18,15,205.0,18.5,4.6,14.75,34.0,14.56,0.0
2018,9,7,18,30,53.0,7.0,4.5,14.6,6.0,0.0,0.0
2018,9,7,18,45,26.5,3.5,4.35,14.45,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.2,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.4,26.0,14.16,0.0
2018,9,8,6,15,350.0,27.0,4.45,13.65,65.5,24.59,13.79
2018,9,8,6,30,496.0,36.0,4.5,13.9,105.0,68.64,34.11
2018,9,8,6,45,441.0,48.5,4.55,14.15,129.5,106.78,65.13
2018,9,8,7,0,386.0,61.0,4.6,14.4,154.0,137.81,95.31
2018,9,8,7,15,236.5,96.5,4.55,14.65,157.5,147.57,111.71
2018,9,8,7,30,87.0,132.0,4.5,14.9,161.0,135.75,107.44
2018,9,8,7,45,188.5,147.0,4.45,15.15,224.5,199.25,159.28
2018,9,8,8,0,290.0,162.0,4.4,15.4,288.0,276.93,223.05
2018,9,8,8,15,499.0,135.0,4.35,15.65,382.0,384.26,310.29
2018,9,8,8,30,708.0,108.0,4.3,15.9,476.0,509.26,410.49
2018,9,8,8,45,784.5,95.0,4.25,16.1,537.5,579.43,466.21
2018,9,8,9,0,861.0,82.0,4.2,16.3,599.0,650.07,521.32
2018,9,8,9,15,886.5,80.5,4.2,16.5,644.5,705.61,563.47
2018,9,8,9,30,912.0,79.0,4.2,16.7,690.0,760.52,603.1
2018,9,8,9,45,918.5,81.5,4.15,16.9,725.0,803.93,632.56
2018,9,8,10,0,925.0,84.0,4.1,17.1,760.0,844.63,659.76
2018,9,8,10,15,931.5,85.5,4.1,17.3,789.0,881.37,684.1
2018,9,8,10,30,938.0,87.0,4.1,17.5,818.0,915.0,706.11
2018,9,8,10,45,942.0,88.5,4.15,17.65,839.5,943.11,724.58
2018,9,8,11,0,946.0,90.0,4.2,17.8,861.0,967.68,740.61
2018,9,8,11,15,948.5,91.0,4.3,17.95,875.0,986.66,753.13
2018,9,8,11,30,951.0,92.0,4.4,18.1,889.0,1001.82,763.25
2018,9,8,11,45,951.5,92.5,4.5,18.2,894.5,1010.67,769.57
2018,9,8,12,0,952.0,93.0,4.6,18.3,900.0,1015.55,773.34
2018,9,8,12,15,954.0,91.0,4.8,18.35,898.0,1015.29,774.76
2018,9,8,12,30,956.0,89.0,5.0,18.4,896.0,1011.02,773.49
2018,9,8,12,45,957.5,86.0,5.15,18.45,886.0,1001.21,768.03
2018,9,8,13,0,959.0,83.0,5.3,18.5,876.0,987.39,759.84
2018,9,8,13,15,955.0,82.5,5.45,18.55,858.0,967.2,747.2
2018,9,8,13,30,951.0,82.0,5.6,18.6,840.0,943.32,731.91
2018,9,8,13,45,945.0,81.5,5.7,18.65,814.5,914.12,712.46
2018,9,8,14,0,939.0,81.0,5.8,18.7,789.0,881.6,690.52
2018,9,8,14,15,932.0,79.5,5.85,18.7,757.0,844.06,664.68
2018,9,8,14,30,925.0,78.0,5.9,18.7,725.0,803.63,636.52
2018,9,8,14,45,914.5,76.5,5.95,18.75,686.5,757.95,604.08
2018,9,8,15,0,904.0,75.0,6.0,18.8,648.0,710.1,568.78
2018,9,8,15,15,889.5,73.5,6.0,18.8,604.0,657.75,528.03
2018,9,8,15,30,875.0,72.0,6.0,18.8,560.0,604.11,485.28
2018,9,8,15,45,857.5,69.5,6.05,18.5,512.5,546.81,439.12
2018,9,8,16,0,840.0,67.0,6.1,18.2,465.0,489.13,391.16
2018,9,8,16,15,814.0,65.0,6.1,17.85,414.5,429.65,340.22
2018,9,8,16,30,788.0,63.0,6.1,17.5,364.0,369.19,287.01
2018,9,8,16,45,748.0,59.0,6.1,17.15,310.5,303.81,228.83
2018,9,8,17,0,708.0,55.0,6.1,16.8,257.0,242.0,173.03
2018,9,8,17,15,642.0,50.0,6.0,16.35,204.5,178.06,117.34
2018,9,8,17,30,576.0,45.0,5.9,15.9,152.0,120.26,69.93
2018,9,8,17,45,462.5,37.5,5.85,15.4,105.5,66.02,33.12
2018,9,8,18,0,349.0,30.0,5.8,14.9,59.0,25.99,14.06
2018,9,8,18,15,197.0,18.0,5.7,14.7,32.0,14.16,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.5,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.3,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,9,5,45,27.5,5.5,3.75,12.7,6.5,0.0,0.0
2018,9,9,6,0,55.0,11.0,3.7,12.9,13.0,8.65,0.0
2018,9,9,6,15,85.0,22.5,3.7,13.2,31.5,18.32,8.61
2018,9,9,6,30,115.0,34.0,3.7,13.5,50.0,36.99,21.07
2018,9,9,6,45,100.0,51.5,3.65,13.8,69.5,58.28,39.41
2018,9,9,7,0,85.0,69.0,3.6,14.1,89.0,75.02,54.92
2018,9,9,7,15,47.5,92.5,3.45,14.35,104.0,86.98,67.11
2018,9,9,7,30,10.0,116.0,3.3,14.6,119.0,93.93,74.2
2018,9,9,7,45,101.0,140.5,3.15,14.9,183.5,161.02,128.92
2018,9,9,8,0,192.0,165.0,3.0,15.2,248.0,229.86,185.14
2018,9,9,8,15,365.5,157.0,2.95,15.5,338.0,340.24,274.42
2018,9,9,8,30,539.0,149.0,2.9,15.8,428.0,450.98,362.63
2018,9,9,8,45,710.0,117.0,2.8,16.05,519.5,560.71,448.3
2018,9,9,9,0,881.0,85.0,2.7,16.3,611.0,669.31,531.04
2018,9,9,9,15,897.5,86.0,2.8,16.6,654.0,722.15,569.96
2018,9,9,9,30,914.0,87.0,2.9,16.9,697.0,773.56,606.35
2018,9,9,9,45,927.5,86.5,2.95,17.15,733.5,819.38,637.13
2018,9,9,10,0,941.0,86.0,3.0,17.4,770.0,862.93,666.02
2018,9,9,10,15,947.5,87.0,3.05,17.65,799.0,899.63,689.87
2018,9,9,10,30,954.0,88.0,3.1,17.9,828.0,933.15,711.43
2018,9,9,10,45,957.5,89.5,3.2,18.1,849.5,961.16,729.68
2018,9,9,11,0,961.0,91.0,3.3,18.3,871.0,985.52,745.51
2018,9,9,11,15,963.0,91.5,3.4,18.45,884.5,1003.69,757.37
2018,9,9,11,30,965.0,92.0,3.5,18.6,898.0,1017.97,766.75
2018,9,9,11,45,966.0,92.0,3.6,18.75,903.5,1026.81,772.62
2018,9,9,12,0,967.0,92.0,3.7,18.9,909.0,1031.62,775.95
2018,9,9,12,15,966.0,92.5,3.95,18.95,906.5,1031.0,777.11
2018,9,9,12,30,965.0,93.0,4.2,19.0,904.0,1026.32,775.61
2018,9,9,12,45,962.0,93.0,4.45,19.05,893.5,1015.23,769.94
