Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,0,959.0,93.0,4.7,19.1,883.0,1000.2,762.27
2018,9,9,13,15,954.5,93.0,4.9,19.0,864.5,979.97,750.9
2018,9,9,13,30,950.0,93.0,5.1,18.9,846.0,956.05,736.82
2018,9,9,13,45,943.5,91.5,5.35,18.8,819.5,925.28,718.02
2018,9,9,14,0,937.0,90.0,5.6,18.7,793.0,891.21,696.52
2018,9,9,14,15,928.5,89.0,5.7,18.6,760.0,852.93,670.82
2018,9,9,14,30,920.0,88.0,5.8,18.5,727.0,811.85,642.8
2018,9,9,14,45,908.5,86.5,5.85,18.4,688.0,765.5,610.31
2018,9,9,15,0,897.0,85.0,5.9,18.3,649.0,717.05,574.69
2018,9,9,15,15,881.5,82.5,5.9,18.3,604.0,663.18,532.87
2018,9,9,15,30,866.0,80.0,5.9,18.3,559.0,608.14,489.11
2018,9,9,15,45,846.0,77.0,6.0,17.95,510.0,552.4,444.35
2018,9,9,16,0,826.0,74.0,6.1,17.6,461.0,492.67,394.99
2018,9,9,16,15,798.5,70.0,6.05,17.3,409.0,428.9,340.59
2018,9,9,16,30,771.0,66.0,6.0,17.0,357.0,366.58,285.82
2018,9,9,16,45,730.5,61.0,5.95,16.7,303.5,300.91,227.35
2018,9,9,17,0,690.0,56.0,5.9,16.4,250.0,238.94,171.39
2018,9,9,17,15,624.0,50.5,5.75,16.0,198.0,175.52,116.08
2018,9,9,17,30,558.0,45.0,5.6,15.6,146.0,118.38,69.12
2018,9,9,17,45,445.5,37.0,5.5,15.2,100.5,64.82,32.52
2018,9,9,18,0,333.0,29.0,5.4,14.8,55.0,25.37,12.61
2018,9,9,18,15,179.0,16.5,5.3,14.6,29.0,12.98,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.4,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.2,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.6,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,12.8,23.0,13.38,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.1,61.5,27.25,11.67
2018,9,10,6,30,469.0,37.0,4.1,13.4,100.0,71.47,36.49
2018,9,10,6,45,456.0,50.0,4.1,13.65,133.5,114.03,70.52
2018,9,10,7,0,443.0,63.0,4.1,13.9,167.0,154.78,107.58
2018,9,10,7,15,458.0,80.5,4.0,14.2,211.5,200.96,149.43
2018,9,10,7,30,473.0,98.0,3.9,14.5,256.0,252.13,195.37
2018,9,10,7,45,612.5,88.5,3.75,14.75,328.0,333.67,263.32
2018,9,10,8,0,752.0,79.0,3.6,15.0,400.0,424.56,338.47
2018,9,10,8,15,793.0,79.5,3.5,15.35,454.5,489.26,392.18
2018,9,10,8,30,834.0,80.0,3.4,15.7,509.0,556.37,446.13
2018,9,10,8,45,850.0,83.0,3.25,16.0,555.0,612.97,490.17
2018,9,10,9,0,866.0,86.0,3.1,16.3,601.0,663.78,528.47
2018,9,10,9,15,882.5,87.5,3.1,16.65,643.5,716.48,567.36
2018,9,10,9,30,899.0,89.0,3.1,17.0,686.0,767.79,603.18
2018,9,10,9,45,907.0,90.5,3.1,17.3,720.5,810.8,631.71
2018,9,10,10,0,915.0,92.0,3.1,17.6,755.0,851.22,658.12
2018,9,10,10,15,927.0,91.5,3.15,17.85,785.5,890.16,683.67
2018,9,10,10,30,939.0,91.0,3.2,18.1,816.0,926.33,707.13
2018,9,10,10,45,943.0,92.0,3.25,18.4,837.5,953.84,724.42
2018,9,10,11,0,947.0,93.0,3.3,18.7,859.0,977.78,739.33
2018,9,10,11,15,949.5,94.5,3.4,18.9,873.0,997.16,751.87
2018,9,10,11,30,952.0,96.0,3.5,19.1,887.0,1012.7,761.95
2018,9,10,11,45,953.0,96.0,3.6,19.35,892.5,1021.35,767.38
2018,9,10,12,0,954.0,96.0,3.7,19.6,898.0,1026.03,770.31
2018,9,10,12,15,951.5,97.0,3.8,19.65,895.0,1024.38,769.75
2018,9,10,12,30,949.0,98.0,3.9,19.7,892.0,1018.76,766.66
2018,9,10,12,45,944.5,99.0,4.05,19.8,881.0,1007.3,759.94
2018,9,10,13,0,940.0,100.0,4.2,19.9,870.0,992.02,750.7
2018,9,10,13,15,935.5,99.0,4.35,19.9,851.0,970.96,737.82
2018,9,10,13,30,931.0,98.0,4.5,19.9,832.0,946.28,722.75
2018,9,10,13,45,924.0,97.0,4.65,19.85,806.0,915.95,703.92
2018,9,10,14,0,917.0,96.0,4.8,19.8,780.0,882.42,682.62
2018,9,10,14,15,907.5,94.5,5.0,19.6,746.5,843.33,657.72
2018,9,10,14,30,898.0,93.0,5.2,19.4,713.0,801.6,630.43
2018,9,10,14,45,886.0,90.5,5.4,19.25,673.5,754.59,598.58
2018,9,10,15,0,874.0,88.0,5.6,19.1,634.0,705.61,563.39
2018,9,10,15,15,857.0,86.0,5.6,19.1,589.5,652.2,522.13
2018,9,10,15,30,840.0,84.0,5.6,19.1,545.0,601.94,482.18
2018,9,10,15,45,818.5,80.5,5.9,18.5,496.0,542.11,435.45
2018,9,10,16,0,797.0,77.0,6.2,17.9,447.0,482.45,386.98
2018,9,10,16,15,766.5,73.5,6.25,17.45,395.5,419.32,333.48
2018,9,10,16,30,736.0,70.0,6.3,17.0,344.0,358.01,279.87
2018,9,10,16,45,690.0,65.0,6.35,16.55,291.0,292.47,221.9
2018,9,10,17,0,644.0,60.0,6.4,16.1,238.0,230.46,166.33
2018,9,10,17,15,570.5,54.5,6.35,15.65,187.0,168.09,112.32
2018,9,10,17,30,497.0,49.0,6.3,15.2,136.0,114.2,68.33
2018,9,10,17,45,375.5,39.0,6.3,14.75,92.0,62.0,32.42
2018,9,10,18,0,254.0,29.0,6.3,14.3,48.0,25.19,11.11
2018,9,10,18,15,134.0,15.5,6.25,14.15,25.0,12.2,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.0,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,13.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.25,12.65,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,12.8,20.0,12.59,0.0
2018,9,11,6,15,289.0,27.5,6.45,13.05,58.0,28.4,11.66
2018,9,11,6,30,437.0,39.0,6.5,13.3,96.0,72.51,38.1
2018,9,11,6,45,518.0,47.0,6.6,13.5,145.0,122.44,74.91
2018,9,11,7,0,599.0,55.0,6.7,13.7,194.0,182.22,124.82
2018,9,11,7,15,651.0,60.5,6.6,13.95,246.5,241.32,177.91
2018,9,11,7,30,703.0,66.0,6.5,14.2,299.0,306.58,236.75
2018,9,11,7,45,736.5,71.0,6.4,14.4,351.0,368.38,292.61
2018,9,11,8,0,770.0,76.0,6.3,14.6,403.0,432.7,349.22
2018,9,11,8,15,794.5,80.0,6.2,14.85,453.0,493.63,401.57
2018,9,11,8,30,819.0,84.0,6.1,15.1,503.0,555.34,452.92
2018,9,11,8,45,836.5,87.0,6.0,15.35,549.0,612.18,498.94
2018,9,11,9,0,854.0,90.0,5.9,15.6,595.0,668.41,543.11
2018,9,11,9,15,868.5,92.0,5.8,15.85,636.5,714.45,578.46
2018,9,11,9,30,883.0,94.0,5.7,16.1,678.0,764.23,614.68
2018,9,11,9,45,894.0,95.0,5.65,16.3,713.5,808.45,645.57
2018,9,11,10,0,905.0,96.0,5.6,16.5,749.0,850.33,674.4
2018,9,11,10,15,914.0,96.5,5.55,16.65,778.0,887.43,699.58
2018,9,11,10,30,923.0,97.0,5.5,16.8,807.0,921.61,722.46
2018,9,11,10,45,930.0,97.0,5.45,16.9,829.0,950.36,741.46
2018,9,11,11,0,937.0,97.0,5.4,17.0,851.0,975.71,758.01
2018,9,11,11,15,942.0,96.0,5.45,17.1,865.0,994.6,770.72
2018,9,11,11,30,947.0,95.0,5.5,17.2,879.0,1009.76,780.93
2018,9,11,11,45,951.0,94.0,5.55,17.25,886.0,1020.12,788.06
2018,9,11,12,0,955.0,93.0,5.6,17.3,893.0,1026.55,792.59
2018,9,11,12,15,957.0,91.5,5.7,17.3,891.0,1026.53,793.28
2018,9,11,12,30,959.0,90.0,5.8,17.3,889.0,1022.47,791.29
2018,9,11,12,45,959.5,88.0,5.95,17.25,879.0,1012.43,785.69
2018,9,11,13,0,960.0,86.0,6.1,17.2,869.0,998.39,777.33
2018,9,11,13,15,957.0,84.5,6.2,17.15,850.5,977.71,763.96
2018,9,11,13,30,954.0,83.0,6.3,17.1,832.0,953.28,747.92
2018,9,11,13,45,949.0,81.5,6.4,17.05,806.0,923.47,727.93
2018,9,11,14,0,944.0,80.0,6.5,17.0,780.0,890.28,705.38
2018,9,11,14,15,936.0,79.0,6.55,16.9,747.5,851.96,678.79
2018,9,11,14,30,928.0,78.0,6.6,16.8,715.0,810.81,649.9
2018,9,11,14,45,916.5,76.5,6.65,16.7,675.5,763.94,616.39
2018,9,11,15,0,905.0,75.0,6.7,16.6,636.0,714.98,580.26
2018,9,11,15,15,890.0,73.0,6.7,16.6,591.5,661.41,537.96
2018,9,11,15,30,875.0,71.0,6.7,16.6,547.0,606.62,493.69
2018,9,11,15,45,853.5,68.5,6.65,16.3,497.5,546.83,444.71
2018,9,11,16,0,832.0,66.0,6.6,16.0,448.0,487.11,394.34
2018,9,11,16,15,801.0,63.5,6.55,15.8,396.0,425.26,340.65
2018,9,11,16,30,770.0,61.0,6.5,15.6,344.0,362.91,285.17
2018,9,11,16,45,724.5,57.0,6.45,15.45,290.5,296.58,225.54
2018,9,11,17,0,679.0,53.0,6.4,15.3,237.0,234.53,169.09
2018,9,11,17,15,607.5,48.0,6.3,15.0,185.5,171.04,113.49
2018,9,11,17,30,536.0,43.0,6.2,14.7,134.0,114.69,67.03
2018,9,11,17,45,413.0,34.5,6.15,14.45,90.0,61.21,30.28
2018,9,11,18,0,290.0,26.0,6.1,14.2,46.0,23.13,7.88
2018,9,11,18,15,154.0,14.5,6.05,14.05,24.0,11.41,0.0
2018,9,11,18,30,18.0,3.0,6.0,13.9,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,13.75,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,9,12,5,45,57.5,7.5,5.0,12.95,9.0,0.0,0.0
2018,9,12,6,0,115.0,15.0,5.0,13.1,18.0,11.8,0.0
2018,9,12,6,15,203.5,28.0,5.1,13.35,48.5,26.65,10.28
2018,9,12,6,30,292.0,41.0,5.2,13.6,79.0,61.55,34.14
2018,9,12,6,45,352.5,53.0,5.35,13.8,119.5,102.35,65.21
2018,9,12,7,0,413.0,65.0,5.5,14.0,160.0,154.05,108.59
2018,9,12,7,15,346.5,90.0,5.45,14.2,183.5,182.87,138.67
2018,9,12,7,30,280.0,115.0,5.4,14.4,207.0,199.75,157.43
2018,9,12,7,45,386.0,120.0,5.4,14.55,270.0,272.91,218.84
2018,9,12,8,0,492.0,125.0,5.4,14.7,333.0,350.53,283.95
2018,9,12,8,15,645.0,105.5,5.3,15.0,412.5,446.41,363.01
2018,9,12,8,30,798.0,86.0,5.2,15.3,492.0,548.77,446.08
2018,9,12,8,45,760.5,105.5,5.1,15.55,521.5,587.43,476.74
2018,9,12,9,0,723.0,125.0,5.0,15.8,551.0,622.64,503.57
2018,9,12,9,15,676.0,152.0,4.95,16.05,572.0,651.22,524.23
2018,9,12,9,30,629.0,179.0,4.9,16.3,593.0,672.89,538.95
2018,9,12,9,45,613.0,195.5,4.85,16.55,617.0,702.9,560.02
2018,9,12,10,0,597.0,212.0,4.8,16.8,641.0,729.36,577.99
2018,9,12,10,15,494.5,263.5,4.85,16.9,628.0,705.92,557.61
2018,9,12,10,30,392.0,315.0,4.9,17.0,615.0,662.76,522.76
2018,9,12,10,45,427.5,313.0,4.95,17.15,648.5,722.56,567.16
2018,9,12,11,0,463.0,311.0,5.0,17.3,682.0,764.42,597.83
2018,9,12,11,15,525.0,292.0,5.1,17.3,719.5,813.97,635.44
2018,9,12,11,30,587.0,273.0,5.2,17.3,757.0,862.13,671.79
2018,9,12,11,45,521.5,299.5,5.25,17.35,731.5,830.37,646.84
2018,9,12,12,0,456.0,326.0,5.3,17.4,706.0,794.74,619.39
2018,9,12,12,15,540.0,291.0,5.4,17.4,740.0,842.01,656.75
2018,9,12,12,30,624.0,256.0,5.5,17.4,774.0,891.2,694.74
2018,9,12,12,45,707.5,212.5,5.6,17.35,792.5,923.57,720.68
2018,9,12,13,0,791.0,169.0,5.7,17.3,811.0,939.32,732.98
2018,9,12,13,15,791.0,163.0,5.75,17.25,793.0,919.24,719.47
2018,9,12,13,30,791.0,157.0,5.8,17.2,775.0,895.79,703.72
2018,9,12,13,45,725.0,176.5,5.85,17.15,728.5,843.64,666.94
2018,9,12,14,0,659.0,196.0,5.9,17.1,682.0,783.84,622.75
2018,9,12,14,15,553.5,224.0,5.95,16.9,619.5,693.3,554.17
2018,9,12,14,30,448.0,252.0,6.0,16.7,557.0,614.98,493.5
2018,9,12,14,45,362.5,256.5,6.0,16.55,494.0,520.0,419.68
2018,9,12,15,0,277.0,261.0,6.0,16.4,431.0,447.39,361.9
2018,9,12,15,15,251.0,243.0,6.0,16.4,388.5,398.55,323.23
2018,9,12,15,30,225.0,225.0,6.0,16.4,346.0,339.77,276.15
2018,9,12,15,45,256.0,199.5,6.15,15.85,325.0,331.06,269.84
2018,9,12,16,0,287.0,174.0,6.3,15.3,304.0,306.93,250.23
2018,9,12,16,15,259.5,156.0,6.25,15.05,263.0,260.31,211.04
2018,9,12,16,30,232.0,138.0,6.2,14.8,222.0,216.52,173.72
2018,9,12,16,45,301.5,109.5,6.15,14.6,201.0,197.51,154.43
2018,9,12,17,0,371.0,81.0,6.1,14.4,180.0,175.75,131.01
2018,9,12,17,15,313.5,67.5,6.0,14.2,138.0,126.53,88.65
2018,9,12,17,30,256.0,54.0,5.9,14.0,96.0,84.37,54.05
2018,9,12,17,45,168.5,38.5,5.8,13.8,62.0,45.67,25.8
2018,9,12,18,0,81.0,23.0,5.7,13.6,28.0,17.92,2.75
2018,9,12,18,15,40.5,11.5,5.55,13.55,14.0,9.05,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.7,13.15,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.8,13.3,11.0,7.87,0.0
2018,9,13,6,15,197.0,24.0,4.0,13.55,47.5,25.61,8.68
2018,9,13,6,30,365.0,38.0,4.2,13.8,84.0,68.97,37.1
2018,9,13,6,45,453.5,45.5,4.4,14.0,130.0,115.62,71.76
2018,9,13,7,0,542.0,53.0,4.6,14.2,176.0,173.07,119.36
2018,9,13,7,15,452.0,77.5,4.7,14.45,198.0,206.86,155.31
2018,9,13,7,30,362.0,102.0,4.8,14.7,220.0,224.6,176.14
2018,9,13,7,45,337.0,129.0,4.85,14.9,253.5,263.35,211.21
2018,9,13,8,0,312.0,156.0,4.9,15.1,287.0,289.44,234.58
2018,9,13,8,15,433.0,148.5,4.85,15.35,354.5,374.57,304.69
2018,9,13,8,30,554.0,141.0,4.8,15.6,422.0,468.34,380.7
2018,9,13,8,45,711.5,108.0,4.8,15.8,503.0,564.35,457.98
2018,9,13,9,0,869.0,75.0,4.8,16.0,584.0,663.92,536.74
2018,9,13,9,15,880.0,78.0,4.7,16.2,624.5,714.41,574.47
2018,9,13,9,30,891.0,81.0,4.6,16.4,665.0,763.06,608.31
2018,9,13,9,45,898.0,84.0,4.5,16.6,699.5,806.45,637.62
2018,9,13,10,0,905.0,87.0,4.4,16.8,734.0,847.21,664.59
2018,9,13,10,15,912.5,88.5,4.35,16.95,763.0,883.98,688.83
2018,9,13,10,30,920.0,90.0,4.3,17.1,792.0,917.75,710.74
2018,9,13,10,45,925.5,90.5,4.25,17.2,813.0,945.46,728.66
2018,9,13,11,0,931.0,91.0,4.2,17.3,834.0,969.73,744.12
2018,9,13,11,15,934.5,91.5,4.2,17.4,848.0,988.53,756.11
2018,9,13,11,30,938.0,92.0,4.2,17.5,862.0,1003.58,765.64
2018,9,13,11,45,940.0,91.5,4.2,17.55,867.5,1012.3,771.09
2018,9,13,12,0,942.0,91.0,4.2,17.6,873.0,1017.1,774.04
2018,9,13,12,15,944.0,90.0,4.25,17.6,871.5,1017.42,774.56
2018,9,13,12,30,946.0,89.0,4.3,17.6,870.0,1013.76,772.52
2018,9,13,12,45,947.0,87.0,4.4,17.6,860.5,1004.09,766.96
2018,9,13,13,0,948.0,85.0,4.5,17.6,851.0,990.47,759.01
2018,9,13,13,15,863.0,123.0,4.55,17.6,808.0,934.68,721.21
2018,9,13,13,30,778.0,161.0,4.6,17.6,765.0,889.8,690.95
2018,9,13,13,45,727.0,176.0,4.65,17.55,725.5,846.71,661.71
2018,9,13,14,0,676.0,191.0,4.7,17.5,686.0,795.12,624.86
2018,9,13,14,15,676.5,179.5,4.8,17.4,656.0,760.0,600.83
2018,9,13,14,30,677.0,168.0,4.9,17.3,626.0,722.27,574.29
2018,9,13,14,45,687.5,151.5,4.95,17.2,593.5,684.59,547.24
2018,9,13,15,0,698.0,135.0,5.0,17.1,561.0,643.64,517.05
2018,9,13,15,15,751.0,109.5,5.0,17.1,537.5,616.0,496.41
2018,9,13,15,30,804.0,84.0,5.0,17.1,514.0,583.88,471.18
2018,9,13,15,45,748.5,89.0,5.05,16.8,459.5,515.48,416.36
2018,9,13,16,0,693.0,94.0,5.1,16.5,405.0,451.1,363.45
2018,9,13,16,15,701.0,79.0,5.1,16.3,361.5,398.5,318.21
2018,9,13,16,30,709.0,64.0,5.1,16.1,318.0,344.22,269.77
2018,9,13,16,45,689.5,57.5,5.1,15.85,272.0,287.2,217.97
2018,9,13,17,0,670.0,51.0,5.1,15.6,226.0,231.5,166.41
2018,9,13,17,15,597.5,45.5,5.0,15.3,175.0,167.76,110.78
2018,9,13,17,30,525.0,40.0,4.9,15.0,124.0,111.52,64.48
2018,9,13,17,45,392.0,31.5,4.8,14.65,81.0,57.91,27.66
2018,9,13,18,0,259.0,23.0,4.7,14.3,38.0,20.86,0.47
2018,9,13,18,15,129.5,11.5,4.65,14.1,19.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,14,5,45,14.0,4.0,2.6,12.15,4.5,0.0,0.0
2018,9,14,6,0,28.0,8.0,2.6,12.3,9.0,6.29,0.0
2018,9,14,6,15,42.0,25.0,2.75,12.6,29.0,20.73,6.75
2018,9,14,6,30,56.0,42.0,2.9,12.9,49.0,39.72,25.01
2018,9,14,6,45,102.0,62.0,3.05,13.15,82.0,68.13,47.57
2018,9,14,7,0,148.0,82.0,3.2,13.4,115.0,106.51,79.33
2018,9,14,7,15,158.0,96.5,3.2,13.65,140.0,133.05,102.97
2018,9,14,7,30,168.0,111.0,3.2,13.9,165.0,160.75,127.45
2018,9,14,7,45,151.5,137.5,3.2,14.1,192.5,182.55,146.97
2018,9,14,8,0,135.0,164.0,3.2,14.3,220.0,208.64,169.21
2018,9,14,8,15,122.0,187.0,3.2,14.55,242.5,231.51,188.04
2018,9,14,8,30,109.0,210.0,3.2,14.8,265.0,252.98,205.15
2018,9,14,8,45,115.5,229.5,3.15,15.05,292.5,281.84,228.02
2018,9,14,9,0,122.0,249.0,3.1,15.3,320.0,311.23,250.94
2018,9,14,9,15,129.5,271.5,3.05,15.5,351.5,344.66,276.73
2018,9,14,9,30,137.0,294.0,3.0,15.7,383.0,378.56,302.51
2018,9,14,9,45,160.0,314.5,3.0,15.95,424.0,423.15,336.57
2018,9,14,10,0,183.0,335.0,3.0,16.2,465.0,469.05,371.1
2018,9,14,10,15,204.5,347.0,2.95,16.4,498.0,506.24,398.64
2018,9,14,10,30,226.0,359.0,2.9,16.6,531.0,543.96,426.27
2018,9,14,10,45,230.5,369.0,2.9,16.85,548.5,564.42,440.48
2018,9,14,11,0,235.0,379.0,2.9,17.1,566.0,584.11,454.14
2018,9,14,11,15,315.5,349.0,2.9,17.3,604.5,655.93,508.02
2018,9,14,11,30,396.0,319.0,2.9,17.5,643.0,728.13,560.82
2018,9,14,11,45,502.5,280.5,2.95,17.7,694.0,797.78,612.21
2018,9,14,12,0,609.0,242.0,3.0,17.9,745.0,872.12,665.85
2018,9,14,12,15,712.5,195.5,3.1,17.95,782.5,926.78,705.1
2018,9,14,12,30,816.0,149.0,3.2,18.0,820.0,966.7,732.68
2018,9,14,12,45,739.5,180.0,3.35,18.1,782.0,925.7,705.35
2018,9,14,13,0,663.0,211.0,3.5,18.2,744.0,874.04,670.61
2018,9,14,13,15,638.5,220.0,3.6,18.15,723.5,847.03,652.46
2018,9,14,13,30,614.0,229.0,3.7,18.1,703.0,817.65,632.28
2018,9,14,13,45,680.5,193.5,3.8,18.1,702.5,824.98,640.36
2018,9,14,14,0,747.0,158.0,3.9,18.1,702.0,824.21,641.68
2018,9,14,14,15,791.0,133.0,4.0,18.0,686.0,803.46,628.54
2018,9,14,14,30,835.0,108.0,4.1,17.9,670.0,782.32,615.21
2018,9,14,14,45,856.0,94.0,4.2,17.8,640.5,741.76,587.55
2018,9,14,15,0,877.0,80.0,4.3,17.7,611.0,704.72,561.66
2018,9,14,15,15,813.0,88.0,4.3,17.7,552.0,635.73,508.54
2018,9,14,15,30,749.0,96.0,4.3,17.7,493.0,564.12,452.56
2018,9,14,15,45,672.0,104.0,4.45,17.35,434.5,490.25,394.44
2018,9,14,16,0,595.0,112.0,4.6,17.0,376.0,420.76,338.29
2018,9,14,16,15,452.5,119.0,4.65,16.75,305.5,322.11,257.85
2018,9,14,16,30,310.0,126.0,4.7,16.5,235.0,236.61,187.63
2018,9,14,16,45,354.5,100.0,4.75,16.25,205.5,214.13,165.71
2018,9,14,17,0,399.0,74.0,4.8,16.0,176.0,177.91,130.87
2018,9,14,17,15,354.0,61.0,4.85,15.65,136.0,129.84,89.05
2018,9,14,17,30,309.0,48.0,4.9,15.3,96.0,87.25,53.58
2018,9,14,17,45,216.0,34.0,4.95,14.95,61.5,46.01,23.71
2018,9,14,18,0,123.0,20.0,5.0,14.6,27.0,16.28,0.0
2018,9,14,18,15,61.5,10.0,5.0,14.4,13.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,15,5,45,53.0,6.0,4.35,12.7,7.0,0.0,0.0
2018,9,15,6,0,106.0,12.0,4.4,12.8,14.0,9.44,0.0
2018,9,15,6,15,234.0,24.0,4.55,13.05,47.0,28.68,7.74
2018,9,15,6,30,362.0,36.0,4.7,13.3,80.0,70.25,37.68
2018,9,15,6,45,406.0,45.0,4.85,13.5,117.0,111.53,70.55
2018,9,15,7,0,450.0,54.0,5.0,13.7,154.0,158.1,111.07
2018,9,15,7,15,255.5,87.5,5.0,13.9,147.5,153.69,117.55
2018,9,15,7,30,61.0,121.0,5.0,14.1,141.0,121.68,96.91
2018,9,15,7,45,112.0,145.5,5.05,14.35,189.0,174.84,141.33
2018,9,15,8,0,163.0,170.0,5.1,14.6,237.0,228.12,185.71
2018,9,15,8,15,277.5,171.0,5.1,14.8,302.5,308.0,251.88
2018,9,15,8,30,392.0,172.0,5.1,15.0,368.0,403.25,329.81
2018,9,15,8,45,386.5,188.5,5.1,15.2,397.0,438.2,357.68
2018,9,15,9,0,381.0,205.0,5.1,15.4,426.0,471.64,383.82
2018,9,15,9,15,225.0,238.0,5.1,15.55,371.0,396.36,321.48
2018,9,15,9,30,69.0,271.0,5.1,15.7,316.0,290.49,233.4
2018,9,15,9,45,146.0,287.5,5.05,15.9,389.0,386.93,311.41
2018,9,15,10,0,223.0,304.0,5.0,16.1,462.0,473.14,379.57
2018,9,15,10,15,363.0,275.5,5.05,16.25,544.5,592.06,473.48
2018,9,15,10,30,503.0,247.0,5.1,16.4,627.0,720.55,571.97
2018,9,15,10,45,344.5,293.5,5.1,16.55,557.0,614.74,487.9
2018,9,15,11,0,186.0,340.0,5.1,16.7,487.0,500.83,396.82
2018,9,15,11,15,111.5,331.0,5.15,16.8,419.5,424.69,336.24
2018,9,15,11,30,37.0,322.0,5.2,16.9,352.0,324.4,255.78
2018,9,15,11,45,131.5,331.0,5.25,16.95,439.0,447.04,354.39
2018,9,15,12,0,226.0,340.0,5.3,17.0,526.0,570.45,450.65
2018,9,15,12,15,443.5,273.0,5.35,17.05,636.5,736.65,580.62
2018,9,15,12,30,661.0,206.0,5.4,17.1,747.0,885.9,694.09
2018,9,15,12,45,709.5,186.5,5.5,17.1,760.0,905.85,708.54
2018,9,15,13,0,758.0,167.0,5.6,17.1,773.0,912.49,714.25
2018,9,15,13,15,728.0,173.0,5.65,17.1,744.0,885.17,695.3
2018,9,15,13,30,698.0,179.0,5.7,17.1,715.0,847.19,668.69
2018,9,15,13,45,820.5,129.0,5.75,17.05,738.5,878.4,692.98
2018,9,15,14,0,943.0,79.0,5.8,17.0,762.0,895.27,706.57
2018,9,15,14,15,935.5,77.5,5.85,16.9,729.0,856.41,679.7
2018,9,15,14,30,928.0,76.0,5.9,16.8,696.0,814.71,650.75
2018,9,15,14,45,917.0,74.0,5.95,16.7,656.5,767.24,617.17
2018,9,15,15,0,906.0,72.0,6.0,16.6,617.0,717.67,581.33
2018,9,15,15,15,890.0,70.0,6.0,16.6,571.5,663.0,538.52
2018,9,15,15,30,874.0,68.0,6.0,16.6,526.0,607.24,493.79
2018,9,15,15,45,669.5,96.5,6.1,16.3,427.5,482.3,393.03
2018,9,15,16,0,465.0,125.0,6.2,16.0,329.0,362.79,295.28
2018,9,15,16,15,532.5,100.5,6.25,15.7,306.5,346.75,279.9
2018,9,15,16,30,600.0,76.0,6.3,15.4,284.0,315.51,249.91
2018,9,15,16,45,597.5,65.0,6.3,15.15,243.5,265.62,203.75
2018,9,15,17,0,595.0,54.0,6.3,14.9,203.0,215.27,156.28
2018,9,15,17,15,567.5,45.0,6.2,14.55,160.0,161.58,107.21
2018,9,15,17,30,540.0,36.0,6.1,14.2,117.0,111.69,63.91
2018,9,15,17,45,390.0,28.0,6.0,13.9,74.5,55.51,25.0
2018,9,15,18,0,240.0,20.0,5.9,13.6,32.0,18.62,0.0
2018,9,15,18,15,120.0,10.0,5.7,13.45,16.0,7.87,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,12.6,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,12.8,16.0,10.23,0.0
2018,9,16,6,15,303.0,22.5,3.35,13.2,51.0,30.93,6.5
2018,9,16,6,30,461.0,32.0,3.5,13.6,86.0,78.28,39.89
2018,9,16,6,45,548.0,38.0,3.65,13.95,134.5,130.86,80.27
2018,9,16,7,0,635.0,44.0,3.8,14.3,183.0,193.19,132.94
2018,9,16,7,15,688.0,48.5,3.8,14.55,235.5,254.39,188.07
2018,9,16,7,30,741.0,53.0,3.8,14.8,288.0,321.07,247.8
2018,9,16,7,45,776.5,56.5,3.75,15.05,340.5,384.69,304.32
2018,9,16,8,0,812.0,60.0,3.7,15.3,393.0,448.84,359.67
2018,9,16,8,15,836.5,62.5,3.65,15.55,443.0,509.89,410.84
2018,9,16,8,30,861.0,65.0,3.6,15.8,493.0,571.59,460.75
2018,9,16,8,45,879.0,66.5,3.6,16.05,539.0,628.43,505.46
2018,9,16,9,0,897.0,68.0,3.6,16.3,585.0,684.57,548.29
2018,9,16,9,15,909.5,70.0,3.55,16.55,626.5,736.28,585.59
2018,9,16,9,30,922.0,72.0,3.5,16.8,668.0,786.18,619.56
2018,9,16,9,45,932.0,72.5,3.5,17.05,703.0,830.36,649.13
2018,9,16,10,0,942.0,73.0,3.5,17.3,738.0,872.0,676.58
2018,9,16,10,15,949.0,74.0,3.45,17.45,766.5,908.82,700.33
2018,9,16,10,30,956.0,75.0,3.4,17.6,795.0,942.48,721.7
2018,9,16,10,45,960.5,76.0,3.4,17.8,816.5,970.48,739.29
2018,9,16,11,0,965.0,77.0,3.4,18.0,838.0,994.86,754.42
2018,9,16,11,15,968.0,77.0,3.4,18.1,851.0,1012.96,765.62
2018,9,16,11,30,971.0,77.0,3.4,18.2,864.0,1027.15,774.33
2018,9,16,11,45,972.5,77.5,3.4,18.3,869.5,1036.45,779.88
2018,9,16,12,0,974.0,78.0,3.4,18.4,875.0,1041.68,782.9
2018,9,16,12,15,973.0,78.5,3.5,18.45,872.5,1040.39,782.67
2018,9,16,12,30,972.0,79.0,3.6,18.5,870.0,1035.0,779.88
2018,9,16,12,45,968.0,79.5,3.65,18.55,858.5,1022.69,772.18
2018,9,16,13,0,964.0,80.0,3.7,18.6,847.0,1006.46,761.98
2018,9,16,13,15,960.5,79.0,3.8,18.55,828.0,985.22,749.08
2018,9,16,13,30,957.0,78.0,3.9,18.5,809.0,960.24,733.63
2018,9,16,13,45,951.0,77.0,4.0,18.4,782.5,929.46,714.23
2018,9,16,14,0,945.0,76.0,4.1,18.3,756.0,895.34,692.37
2018,9,16,14,15,937.0,75.0,4.2,18.2,723.0,856.45,666.9
2018,9,16,14,30,929.0,74.0,4.3,18.1,690.0,814.75,639.1
2018,9,16,14,45,917.5,72.0,4.4,17.95,650.0,766.76,606.75
2018,9,16,15,0,906.0,70.0,4.5,17.8,610.0,716.73,572.21
2018,9,16,15,15,890.0,68.0,4.5,17.8,565.0,661.97,530.41
2018,9,16,15,30,874.0,66.0,4.5,17.8,520.0,606.13,486.66
2018,9,16,15,45,852.0,63.5,4.7,17.4,471.0,545.68,439.27
2018,9,16,16,0,830.0,61.0,4.9,17.0,422.0,485.4,390.08
2018,9,16,16,15,799.5,58.0,4.9,16.7,370.0,423.18,337.01
2018,9,16,16,30,769.0,55.0,4.9,16.4,318.0,360.31,281.77
2018,9,16,16,45,723.0,50.5,4.95,16.15,265.0,293.06,221.88
2018,9,16,17,0,677.0,46.0,5.0,15.9,212.0,230.25,164.98
2018,9,16,17,15,602.5,41.0,4.95,15.55,162.0,166.03,108.82
2018,9,16,17,30,528.0,36.0,4.9,15.2,112.0,110.42,62.9
2018,9,16,17,45,379.5,27.5,4.85,14.85,70.5,54.7,23.98
2018,9,16,18,0,231.0,19.0,4.8,14.5,29.0,16.69,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.35,14.5,7.47,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,5,45,59.5,5.5,3.35,12.75,6.5,0.0,0.0
2018,9,17,6,0,119.0,11.0,3.4,12.9,13.0,8.65,0.0
2018,9,17,6,15,262.0,21.0,3.6,13.15,45.0,29.3,4.53
2018,9,17,6,30,405.0,31.0,3.8,13.4,77.0,73.61,38.02
2018,9,17,6,45,366.0,39.5,3.95,13.7,98.0,103.5,65.5
2018,9,17,7,0,327.0,48.0,4.1,14.0,119.0,128.23,90.82
2018,9,17,7,15,204.0,78.5,4.1,14.15,126.5,133.03,101.77
2018,9,17,7,30,81.0,109.0,4.1,14.3,134.0,125.11,99.41
2018,9,17,7,45,160.5,127.0,4.1,14.45,188.5,179.55,144.79
2018,9,17,8,0,240.0,145.0,4.1,14.6,243.0,252.01,205.15
2018,9,17,8,15,346.0,147.0,4.1,14.8,308.0,335.97,274.35
2018,9,17,8,30,452.0,149.0,4.1,15.0,373.0,420.25,342.96
2018,9,17,8,45,580.5,136.0,4.1,15.15,451.5,521.48,423.95
2018,9,17,9,0,709.0,123.0,4.1,15.3,530.0,625.86,505.59
2018,9,17,9,15,774.5,111.0,4.1,15.4,584.5,691.86,556.13
2018,9,17,9,30,840.0,99.0,4.1,15.5,639.0,763.03,608.52
2018,9,17,9,45,634.0,178.0,4.1,15.65,598.5,716.3,569.8
2018,9,17,10,0,428.0,257.0,4.1,15.8,558.0,637.38,506.05
2018,9,17,10,15,415.0,278.5,4.2,15.9,579.5,662.71,524.38
2018,9,17,10,30,402.0,300.0,4.3,16.0,601.0,685.46,540.26
2018,9,17,10,45,485.0,263.5,4.4,16.05,637.0,738.62,581.68
2018,9,17,11,0,568.0,227.0,4.5,16.1,673.0,799.19,627.83
2018,9,17,11,15,395.0,277.0,4.65,16.1,589.5,686.42,541.1
2018,9,17,11,30,222.0,327.0,4.8,16.1,506.0,553.07,437.34
2018,9,17,11,45,138.0,341.0,4.9,16.15,452.5,465.58,368.74
2018,9,17,12,0,54.0,355.0,5.0,16.2,399.0,375.83,296.77
2018,9,17,12,15,124.5,361.0,5.15,16.15,462.0,473.08,374.75
2018,9,17,12,30,195.0,367.0,5.3,16.1,525.0,546.72,433.33
2018,9,17,12,45,186.0,361.5,5.4,16.05,510.5,530.27,420.76
2018,9,17,13,0,177.0,356.0,5.5,16.0,496.0,513.12,407.94
2018,9,17,13,15,225.0,337.5,5.6,15.95,511.0,556.17,442.86
2018,9,17,13,30,273.0,319.0,5.7,15.9,526.0,574.86,459.18
2018,9,17,13,45,493.5,241.5,5.75,15.85,600.0,703.92,563.6
2018,9,17,14,0,714.0,164.0,5.8,15.8,674.0,807.19,645.89
2018,9,17,14,15,814.0,122.5,5.85,15.75,678.5,816.31,653.7
2018,9,17,14,30,914.0,81.0,5.9,15.7,683.0,811.99,652.06
2018,9,17,14,45,902.0,79.0,5.95,15.6,643.5,764.13,617.83
2018,9,17,15,0,890.0,77.0,6.0,15.5,604.0,714.29,581.5
2018,9,17,15,15,873.0,74.5,6.0,15.5,558.5,658.96,538.01
2018,9,17,15,30,856.0,72.0,6.0,15.5,513.0,602.7,492.7
2018,9,17,15,45,833.5,69.5,6.0,15.25,464.0,542.76,443.65
2018,9,17,16,0,811.0,67.0,6.0,15.0,415.0,485.74,395.38
2018,9,17,16,15,779.0,63.5,6.0,14.8,363.5,420.7,339.14
2018,9,17,16,30,747.0,60.0,6.0,14.6,312.0,357.7,282.99
2018,9,17,16,45,698.0,55.0,5.95,14.4,259.0,290.09,222.11
2018,9,17,17,0,649.0,50.0,5.9,14.2,206.0,227.3,164.78
2018,9,17,17,15,567.0,44.5,5.8,14.0,156.0,162.11,107.67
2018,9,17,17,30,485.0,39.0,5.7,13.8,106.0,107.05,62.16
2018,9,17,17,45,335.5,29.0,5.6,13.55,66.0,53.14,23.52
2018,9,17,18,0,186.0,19.0,5.5,13.3,26.0,16.5,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.2,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,12.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,12.4,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.5,3.85,12.65,4.5,3.4,0.0
2018,9,18,6,30,0.0,8.0,4.0,12.9,8.0,6.06,0.0
2018,9,18,6,45,0.0,12.5,4.15,13.1,12.5,9.48,2.38
2018,9,18,7,0,0.0,17.0,4.3,13.3,17.0,12.91,5.43
2018,9,18,7,15,0.0,22.5,4.25,13.5,22.5,17.12,9.11
2018,9,18,7,30,0.0,28.0,4.2,13.7,28.0,21.33,12.74
2018,9,18,7,45,0.0,59.0,4.15,13.9,59.0,45.19,33.17
2018,9,18,8,0,0.0,90.0,4.1,14.1,90.0,69.7,53.88
2018,9,18,8,15,0.0,88.5,4.1,14.3,88.5,68.3,52.46
2018,9,18,8,30,0.0,87.0,4.1,14.5,87.0,66.97,51.12
2018,9,18,8,45,0.0,103.5,4.05,14.7,103.5,80.23,62.02
2018,9,18,9,0,0.0,120.0,4.0,14.9,120.0,93.63,72.92
2018,9,18,9,15,0.5,138.0,4.0,15.05,138.5,108.77,85.2
2018,9,18,9,30,1.0,156.0,4.0,15.2,157.0,124.11,97.54
2018,9,18,9,45,5.0,182.0,4.0,15.35,185.5,149.25,117.92
2018,9,18,10,0,9.0,208.0,4.0,15.5,214.0,174.99,138.59
2018,9,18,10,15,22.0,252.5,3.95,15.6,268.5,225.43,179.21
2018,9,18,10,30,35.0,297.0,3.9,15.7,323.0,296.91,235.77
2018,9,18,10,45,49.0,316.0,3.85,15.85,353.5,329.51,261.15
2018,9,18,11,0,63.0,335.0,3.8,16.0,384.0,362.7,286.87
2018,9,18,11,15,103.5,352.0,3.8,16.05,434.5,419.65,331.75
2018,9,18,11,30,144.0,369.0,3.8,16.1,485.0,499.67,393.19
2018,9,18,11,45,225.0,364.5,3.75,16.2,546.5,575.47,451.88
2018,9,18,12,0,306.0,360.0,3.7,16.3,608.0,673.51,525.32
2018,9,18,12,15,248.5,375.0,3.8,16.35,576.0,632.19,492.89
2018,9,18,12,30,191.0,390.0,3.9,16.4,544.0,567.64,444.0
2018,9,18,12,45,163.0,380.5,4.0,16.4,510.5,528.74,414.84
2018,9,18,13,0,135.0,371.0,4.1,16.4,477.0,489.7,385.16
2018,9,18,13,15,91.0,345.5,4.3,16.4,416.0,398.77,315.37
2018,9,18,13,30,47.0,320.0,4.5,16.4,355.0,331.13,262.19
2018,9,18,13,45,168.0,279.0,4.65,16.35,399.0,415.37,332.84
2018,9,18,14,0,289.0,238.0,4.8,16.3,443.0,490.21,394.68
2018,9,18,14,15,586.5,165.0,5.0,16.15,556.5,679.3,546.22
2018,9,18,14,30,884.0,92.0,5.2,16.0,670.0,801.53,641.17
2018,9,18,14,45,869.5,90.5,5.35,15.9,630.5,753.4,606.81
2018,9,18,15,0,855.0,89.0,5.5,15.8,591.0,709.79,575.21
2018,9,18,15,15,823.5,88.5,5.5,15.8,541.5,647.71,526.75
2018,9,18,15,30,792.0,88.0,5.5,15.8,492.0,586.11,477.58
2018,9,18,15,45,634.5,104.5,5.7,15.4,407.5,473.88,387.56
2018,9,18,16,0,477.0,121.0,5.9,15.0,323.0,367.34,300.37
2018,9,18,16,15,324.5,122.5,5.9,14.7,252.0,271.72,220.87
2018,9,18,16,30,172.0,124.0,5.9,14.4,181.0,177.2,142.34
2018,9,18,16,45,205.5,103.0,5.9,14.1,159.5,164.04,129.13
2018,9,18,17,0,239.0,82.0,5.9,13.8,138.0,139.6,105.22
2018,9,18,17,15,173.0,65.0,5.85,13.55,100.0,94.75,67.48
2018,9,18,17,30,107.0,48.0,5.8,13.3,62.0,58.27,38.16
2018,9,18,17,45,61.5,30.5,5.7,13.0,38.0,29.91,14.16
2018,9,18,18,0,16.0,13.0,5.6,12.7,14.0,10.37,0.0
2018,9,18,18,15,8.0,6.5,5.45,12.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.65,11.75,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,3.7,11.9,8.0,6.29,0.0
2018,9,19,6,15,28.5,18.0,3.7,12.15,19.5,15.88,0.0
2018,9,19,6,30,24.0,28.0,3.7,12.4,31.0,24.86,13.62
2018,9,19,6,45,28.5,46.5,3.65,12.65,51.5,42.43,29.04
2018,9,19,7,0,33.0,65.0,3.6,12.9,72.0,60.84,45.21
2018,9,19,7,15,30.0,89.0,3.3,13.15,96.5,82.68,64.47
2018,9,19,7,30,27.0,113.0,3.0,13.4,121.0,104.49,83.32
2018,9,19,7,45,82.5,139.0,2.75,13.6,170.5,152.55,123.33
2018,9,19,8,0,138.0,165.0,2.5,13.8,220.0,216.09,176.0
2018,9,19,8,15,324.5,156.5,2.25,14.1,309.0,325.3,265.32
2018,9,19,8,30,511.0,148.0,2.0,14.4,398.0,457.96,370.59
2018,9,19,8,45,663.0,125.0,1.8,14.7,481.0,568.08,454.84
2018,9,19,9,0,815.0,102.0,1.6,15.0,564.0,679.83,537.11
2018,9,19,9,15,838.5,102.0,1.55,15.35,607.5,734.89,575.16
2018,9,19,9,30,862.0,102.0,1.5,15.7,651.0,789.14,610.65
2018,9,19,9,45,858.5,109.0,1.45,16.0,681.0,827.93,634.4
2018,9,19,10,0,855.0,116.0,1.4,16.3,711.0,863.39,655.65
2018,9,19,10,15,849.5,124.0,1.5,16.75,735.0,894.7,675.48
2018,9,19,10,30,844.0,132.0,1.6,17.2,759.0,922.35,692.82
2018,9,19,10,45,874.5,123.0,1.65,17.6,788.5,949.07,709.04
2018,9,19,11,0,905.0,114.0,1.7,18.0,818.0,985.97,731.91
2018,9,19,11,15,913.5,112.5,1.8,18.35,833.0,1006.68,744.84
2018,9,19,11,30,922.0,111.0,1.9,18.7,848.0,1023.82,755.7
2018,9,19,11,45,923.0,111.0,2.0,19.1,852.5,1031.46,760.39
