Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,0,924.0,111.0,2.1,19.5,857.0,1035.24,762.77
2018,9,19,12,15,923.0,111.0,2.25,19.65,853.5,1033.15,762.83
2018,9,19,12,30,922.0,111.0,2.4,19.8,850.0,1027.17,760.44
2018,9,19,12,45,919.5,110.0,2.6,20.0,838.5,1014.86,754.3
2018,9,19,13,0,917.0,109.0,2.8,20.2,827.0,998.78,745.62
2018,9,19,13,15,911.5,108.0,3.0,20.2,807.0,976.21,733.05
2018,9,19,13,30,906.0,107.0,3.2,20.2,787.0,950.16,717.98
2018,9,19,13,45,898.5,105.5,3.4,20.2,760.0,918.5,698.83
2018,9,19,14,0,891.0,104.0,3.6,20.2,733.0,883.79,677.28
2018,9,19,14,15,879.5,102.0,3.8,20.1,698.5,842.39,650.92
2018,9,19,14,30,868.0,100.0,4.0,20.0,664.0,806.85,628.31
2018,9,19,14,45,852.5,98.0,4.2,19.85,623.5,757.11,595.06
2018,9,19,15,0,837.0,96.0,4.4,19.7,583.0,705.81,558.96
2018,9,19,15,15,817.0,93.5,4.4,19.7,538.0,649.77,516.66
2018,9,19,15,30,797.0,91.0,4.4,19.7,493.0,593.19,472.86
2018,9,19,15,45,768.0,87.0,4.65,19.25,443.0,529.9,424.08
2018,9,19,16,0,739.0,83.0,4.9,18.8,393.0,467.72,374.2
2018,9,19,16,15,698.0,78.5,4.95,18.4,341.0,401.75,319.13
2018,9,19,16,30,657.0,74.0,5.0,18.0,289.0,338.34,264.54
2018,9,19,16,45,597.5,68.0,5.0,17.6,237.0,271.09,205.95
2018,9,19,17,0,538.0,62.0,5.0,17.2,185.0,210.07,152.08
2018,9,19,17,15,446.0,53.0,4.95,16.65,137.0,146.48,98.25
2018,9,19,17,30,354.0,44.0,4.9,16.1,89.0,94.01,56.08
2018,9,19,17,45,221.5,29.0,4.85,15.6,53.0,43.37,17.27
2018,9,19,18,0,89.0,14.0,4.8,15.1,17.0,11.89,0.0
2018,9,19,18,15,44.5,7.0,4.7,14.85,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,14.7,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,14.8,10.0,7.08,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.3,41.5,31.04,0.0
2018,9,20,6,30,358.0,35.0,2.4,15.8,73.0,77.05,41.24
2018,9,20,6,45,452.0,44.0,2.4,16.3,119.5,127.79,81.08
2018,9,20,7,0,546.0,53.0,2.4,16.8,166.0,190.09,132.98
2018,9,20,7,15,602.5,60.5,2.3,17.15,217.5,250.86,186.4
2018,9,20,7,30,659.0,68.0,2.2,17.5,269.0,317.74,244.41
2018,9,20,7,45,710.0,71.0,2.15,17.9,323.0,383.24,300.19
2018,9,20,8,0,761.0,74.0,2.1,18.3,377.0,453.41,357.89
2018,9,20,8,15,789.5,77.5,2.0,18.65,427.5,516.05,407.81
2018,9,20,8,30,818.0,81.0,1.9,19.0,478.0,579.82,456.59
2018,9,20,8,45,838.5,83.5,1.8,19.4,524.5,638.19,499.39
2018,9,20,9,0,859.0,86.0,1.7,19.8,571.0,696.16,540.2
2018,9,20,9,15,875.5,88.0,1.65,20.25,613.0,743.24,571.72
2018,9,20,9,30,892.0,90.0,1.6,20.7,655.0,794.78,604.19
2018,9,20,9,45,905.0,91.0,1.5,21.1,691.0,840.71,631.6
2018,9,20,10,0,918.0,92.0,1.4,21.5,727.0,884.38,656.82
2018,9,20,10,15,925.5,93.0,1.4,21.85,755.5,920.7,678.17
2018,9,20,10,30,933.0,94.0,1.4,22.2,784.0,953.94,697.4
2018,9,20,10,45,938.5,95.0,1.45,22.5,805.0,982.06,714.14
2018,9,20,11,0,944.0,96.0,1.5,22.8,826.0,1006.66,728.69
2018,9,20,11,15,947.0,96.5,1.6,22.95,839.0,1024.65,740.34
2018,9,20,11,30,950.0,97.0,1.7,23.1,852.0,1038.81,749.73
2018,9,20,11,45,951.5,97.0,1.8,23.25,857.0,1047.05,755.53
2018,9,20,12,0,953.0,97.0,1.9,23.4,862.0,1051.3,758.99
2018,9,20,12,15,953.0,96.5,2.0,23.45,859.0,1049.53,759.08
2018,9,20,12,30,953.0,96.0,2.1,23.5,856.0,1043.74,756.77
2018,9,20,12,45,951.0,95.0,2.2,23.55,844.5,1031.49,750.44
2018,9,20,13,0,949.0,94.0,2.3,23.6,833.0,1015.33,741.68
2018,9,20,13,15,944.0,93.0,2.4,23.55,813.0,992.54,728.92
2018,9,20,13,30,939.0,92.0,2.5,23.5,793.0,966.15,713.76
2018,9,20,13,45,932.0,91.0,2.6,23.45,766.0,934.51,695.01
2018,9,20,14,0,925.0,90.0,2.7,23.4,739.0,899.68,673.93
2018,9,20,14,15,915.0,88.5,2.7,23.25,704.5,858.83,648.02
2018,9,20,14,30,905.0,87.0,2.7,23.1,670.0,815.4,620.09
2018,9,20,14,45,891.5,84.5,2.75,23.0,629.5,765.94,587.76
2018,9,20,15,0,878.0,82.0,2.8,22.9,589.0,714.68,553.27
2018,9,20,15,15,859.5,80.0,2.8,22.9,543.5,659.15,512.72
2018,9,20,15,30,841.0,78.0,2.8,22.9,498.0,607.3,473.61
2018,9,20,15,45,815.5,74.5,2.85,22.55,448.0,544.32,425.82
2018,9,20,16,0,790.0,71.0,2.9,22.2,398.0,481.99,376.79
2018,9,20,16,15,753.5,67.0,2.9,21.7,346.0,415.28,322.67
2018,9,20,16,30,717.0,63.0,2.9,21.2,294.0,351.17,268.74
2018,9,20,16,45,662.0,57.5,2.9,20.7,241.0,282.57,210.05
2018,9,20,17,0,607.0,52.0,2.9,20.2,188.0,219.52,155.05
2018,9,20,17,15,518.0,44.5,2.9,19.55,139.0,153.85,99.88
2018,9,20,17,30,429.0,37.0,2.9,18.9,90.0,98.86,55.82
2018,9,20,17,45,278.0,25.5,2.85,18.2,53.5,45.95,15.12
2018,9,20,18,0,127.0,14.0,2.8,17.5,17.0,12.37,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.2,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.55,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.6,9.0,7.08,0.0
2018,9,21,6,15,218.5,21.0,1.25,13.95,40.0,31.3,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.3,71.0,77.57,41.31
2018,9,21,6,45,460.5,42.0,1.5,14.65,118.0,129.5,82.57
2018,9,21,7,0,558.0,51.0,1.6,15.0,165.0,193.45,136.15
2018,9,21,7,15,618.5,57.0,1.65,15.3,216.5,254.85,190.35
2018,9,21,7,30,679.0,63.0,1.7,15.6,268.0,322.76,249.56
2018,9,21,7,45,719.5,67.0,1.8,15.95,320.0,386.11,304.28
2018,9,21,8,0,760.0,71.0,1.9,16.3,372.0,452.81,360.0
2018,9,21,8,15,776.5,76.5,1.95,16.85,418.5,511.01,406.97
2018,9,21,8,30,793.0,82.0,2.0,17.4,465.0,569.14,452.16
2018,9,21,8,45,660.0,119.0,2.05,17.95,458.5,565.53,448.4
2018,9,21,9,0,527.0,156.0,2.1,18.5,452.0,536.28,424.89
2018,9,21,9,15,555.5,163.0,2.15,18.85,495.0,598.3,470.89
2018,9,21,9,30,584.0,170.0,2.2,19.2,538.0,653.06,510.09
2018,9,21,9,45,368.0,233.0,2.2,19.6,469.5,556.12,433.69
2018,9,21,10,0,152.0,296.0,2.2,20.0,401.0,413.66,322.31
2018,9,21,10,15,223.5,296.0,2.2,20.25,457.0,501.41,389.42
2018,9,21,10,30,295.0,296.0,2.2,20.5,513.0,573.67,442.71
2018,9,21,10,45,274.0,314.0,2.2,20.8,520.0,580.76,445.68
2018,9,21,11,0,253.0,332.0,2.2,21.1,527.0,585.77,447.61
2018,9,21,11,15,211.5,339.5,2.25,21.2,504.0,536.16,410.72
2018,9,21,11,30,170.0,347.0,2.3,21.3,481.0,506.16,387.77
2018,9,21,11,45,153.0,345.0,2.35,21.4,466.5,488.87,374.73
2018,9,21,12,0,136.0,343.0,2.4,21.5,452.0,470.62,360.89
2018,9,21,12,15,110.0,336.5,2.45,21.4,424.5,438.15,336.54
2018,9,21,12,30,84.0,330.0,2.5,21.3,397.0,382.75,295.07
2018,9,21,12,45,79.0,322.5,2.6,21.25,384.5,369.48,285.54
2018,9,21,13,0,74.0,315.0,2.7,21.2,372.0,356.02,275.65
2018,9,21,13,15,60.5,307.5,2.75,21.0,353.5,334.5,259.38
2018,9,21,13,30,47.0,300.0,2.8,20.8,335.0,313.32,243.32
2018,9,21,13,45,167.0,263.5,2.85,20.6,381.0,401.58,315.29
2018,9,21,14,0,287.0,227.0,2.9,20.4,427.0,480.35,378.28
2018,9,21,14,15,587.0,157.5,2.9,20.15,541.0,675.94,529.04
2018,9,21,14,30,887.0,88.0,2.9,19.9,655.0,803.59,622.39
2018,9,21,14,45,873.0,86.0,2.9,19.7,615.0,754.91,588.49
2018,9,21,15,0,859.0,84.0,2.9,19.5,575.0,704.55,553.84
2018,9,21,15,15,840.0,81.5,2.9,19.5,530.0,654.27,516.34
2018,9,21,15,30,821.0,79.0,2.9,19.5,485.0,597.21,472.86
2018,9,21,15,45,795.0,75.5,2.85,18.95,435.5,534.89,424.84
2018,9,21,16,0,769.0,72.0,2.8,18.4,386.0,473.33,375.7
2018,9,21,16,15,732.5,67.5,2.75,17.95,334.5,407.19,321.12
2018,9,21,16,30,696.0,63.0,2.7,17.5,283.0,343.72,266.86
2018,9,21,16,45,607.0,57.0,2.65,17.1,223.5,264.76,199.78
2018,9,21,17,0,518.0,51.0,2.6,16.7,164.0,195.65,140.46
2018,9,21,17,15,422.0,43.0,2.55,16.25,118.5,133.62,88.31
2018,9,21,17,30,326.0,35.0,2.5,15.8,73.0,83.28,48.03
2018,9,21,17,45,206.5,22.5,2.5,15.3,42.5,38.05,9.9
2018,9,21,18,0,87.0,10.0,2.5,14.8,12.0,8.88,0.0
2018,9,21,18,15,43.5,5.0,2.5,14.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,22,5,45,18.5,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,22,6,0,37.0,6.0,2.1,11.8,6.0,4.72,0.0
2018,9,22,6,15,145.5,18.0,2.1,12.1,31.0,24.48,0.0
2018,9,22,6,30,254.0,30.0,2.1,12.4,56.0,63.52,34.57
2018,9,22,6,45,357.0,36.0,2.1,12.65,95.5,106.92,68.99
2018,9,22,7,0,460.0,42.0,2.1,12.9,135.0,162.9,115.86
2018,9,22,7,15,230.0,47.5,2.0,13.1,94.0,123.21,93.55
2018,9,22,7,30,0.0,53.0,1.9,13.3,53.0,40.56,29.29
2018,9,22,7,45,0.0,73.5,1.8,13.55,73.5,56.62,43.03
2018,9,22,8,0,0.0,94.0,1.7,13.8,94.0,73.19,56.92
2018,9,22,8,15,0.0,117.0,1.65,14.05,117.0,92.07,72.56
2018,9,22,8,30,0.0,140.0,1.6,14.3,140.0,111.21,88.17
2018,9,22,8,45,9.0,168.5,1.55,14.6,173.5,141.18,112.65
2018,9,22,9,0,18.0,197.0,1.5,14.9,207.0,172.37,137.76
2018,9,22,9,15,32.5,228.5,1.55,15.15,248.0,225.15,180.02
2018,9,22,9,30,47.0,260.0,1.6,15.4,289.0,268.36,213.9
2018,9,22,9,45,69.5,284.5,1.7,15.65,330.5,312.59,248.46
2018,9,22,10,0,92.0,309.0,1.8,15.9,372.0,358.55,283.89
2018,9,22,10,15,154.0,317.0,1.9,16.1,427.5,443.38,349.56
2018,9,22,10,30,216.0,325.0,2.0,16.3,483.0,512.73,402.29
2018,9,22,10,45,229.5,326.5,2.15,16.5,498.5,553.75,432.14
2018,9,22,11,0,243.0,328.0,2.3,16.7,514.0,573.72,446.84
2018,9,22,11,15,188.5,351.5,2.45,16.8,497.0,527.64,411.32
2018,9,22,11,30,134.0,375.0,2.6,16.9,480.0,501.2,390.08
2018,9,22,11,45,132.5,377.5,2.8,17.0,482.0,503.52,392.13
2018,9,22,12,0,131.0,380.0,3.0,17.1,484.0,505.11,393.51
2018,9,22,12,15,190.0,367.0,3.2,17.15,517.0,549.49,429.01
2018,9,22,12,30,249.0,354.0,3.4,17.2,550.0,615.32,479.48
2018,9,22,12,45,397.5,298.5,3.6,17.2,606.5,720.72,561.13
2018,9,22,13,0,546.0,243.0,3.8,17.2,663.0,800.41,623.06
2018,9,22,13,15,454.0,261.5,3.9,17.2,605.0,721.44,564.14
2018,9,22,13,30,362.0,280.0,4.0,17.2,547.0,622.75,490.87
2018,9,22,13,45,449.0,244.5,4.1,17.2,563.5,674.24,532.27
2018,9,22,14,0,536.0,209.0,4.2,17.2,580.0,697.82,552.41
2018,9,22,14,15,718.5,146.5,4.2,17.25,618.0,774.36,612.29
2018,9,22,14,30,901.0,84.0,4.2,17.3,656.0,811.57,640.15
2018,9,22,14,45,846.5,93.0,4.2,17.3,603.5,750.93,596.87
2018,9,22,15,0,792.0,102.0,4.2,17.3,551.0,683.78,547.19
2018,9,22,15,15,760.0,101.0,4.2,17.3,503.5,623.06,500.87
2018,9,22,15,30,728.0,100.0,4.2,17.3,456.0,565.03,455.37
2018,9,22,15,45,726.5,88.5,4.15,17.15,413.0,512.15,413.15
2018,9,22,16,0,725.0,77.0,4.1,17.0,370.0,457.11,367.69
2018,9,22,16,15,687.0,70.5,4.15,16.75,318.0,391.03,312.15
2018,9,22,16,30,649.0,64.0,4.2,16.5,266.0,327.4,257.0
2018,9,22,16,45,622.0,56.5,4.2,16.25,221.0,269.79,205.08
2018,9,22,17,0,595.0,49.0,4.2,16.0,176.0,214.64,154.29
2018,9,22,17,15,500.0,42.0,4.3,15.65,128.5,148.91,97.97
2018,9,22,17,30,405.0,35.0,4.4,15.3,81.0,94.6,53.52
2018,9,22,17,45,247.0,23.0,4.45,14.9,46.5,41.45,6.92
2018,9,22,18,0,89.0,11.0,4.5,14.5,12.0,9.77,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.35,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.3,6.0,4.72,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.65,35.5,29.96,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.0,65.0,75.56,41.31
2018,9,23,6,45,368.5,42.5,3.75,13.3,100.0,116.67,76.45
2018,9,23,7,0,429.0,50.0,3.9,13.6,135.0,164.92,118.71
2018,9,23,7,15,216.5,70.0,3.9,13.8,113.0,135.42,104.17
2018,9,23,7,30,4.0,90.0,3.9,14.0,91.0,72.46,56.35
2018,9,23,7,45,24.0,120.5,3.9,14.25,129.5,112.69,90.28
2018,9,23,8,0,44.0,151.0,3.9,14.5,168.0,151.79,122.92
2018,9,23,8,15,51.0,171.0,3.85,14.75,193.5,176.29,143.05
2018,9,23,8,30,58.0,191.0,3.8,15.0,219.0,201.66,163.65
2018,9,23,8,45,115.0,214.0,3.7,15.2,275.5,276.01,224.55
2018,9,23,9,0,172.0,237.0,3.6,15.4,332.0,344.25,279.47
2018,9,23,9,15,330.5,224.0,3.55,15.6,424.0,472.09,382.11
2018,9,23,9,30,489.0,211.0,3.5,15.8,516.0,615.97,493.3
2018,9,23,9,45,671.0,160.5,3.45,16.05,604.0,744.39,590.3
2018,9,23,10,0,853.0,110.0,3.4,16.3,692.0,866.65,676.5
2018,9,23,10,15,882.5,104.0,3.4,16.45,727.0,902.82,699.58
2018,9,23,10,30,912.0,98.0,3.4,16.6,762.0,947.35,728.99
2018,9,23,10,45,919.5,97.5,3.4,16.75,783.0,975.03,746.47
2018,9,23,11,0,927.0,97.0,3.4,16.9,804.0,999.34,761.75
2018,9,23,11,15,931.0,97.5,3.5,16.95,817.0,1017.8,774.19
2018,9,23,11,30,935.0,98.0,3.6,17.0,830.0,1032.51,784.23
2018,9,23,11,45,937.5,97.5,3.7,17.05,835.0,1040.83,790.1
2018,9,23,12,0,940.0,97.0,3.8,17.1,840.0,1045.21,793.51
2018,9,23,12,15,942.5,95.0,4.0,17.05,837.5,1044.01,794.3
2018,9,23,12,30,945.0,93.0,4.2,17.0,835.0,1038.81,792.49
2018,9,23,12,45,947.0,90.5,4.4,16.95,824.5,1028.57,787.48
2018,9,23,13,0,949.0,88.0,4.6,16.9,814.0,1014.34,780.33
2018,9,23,13,15,944.5,87.5,4.8,16.8,794.5,992.26,767.79
2018,9,23,13,30,940.0,87.0,5.0,16.7,775.0,966.55,752.55
2018,9,23,13,45,932.5,85.5,5.2,16.6,747.5,933.6,731.91
2018,9,23,14,0,925.0,84.0,5.4,16.5,720.0,897.49,708.69
2018,9,23,14,15,914.0,83.0,5.4,16.4,685.5,856.09,680.13
2018,9,23,14,30,903.0,82.0,5.4,16.3,651.0,812.19,649.5
2018,9,23,14,45,888.5,81.0,5.4,16.15,611.0,763.42,615.02
2018,9,23,15,0,874.0,80.0,5.4,16.0,571.0,712.96,578.68
2018,9,23,15,15,855.0,77.0,5.4,16.0,525.0,655.99,534.33
2018,9,23,15,30,836.0,74.0,5.4,16.0,479.0,602.83,491.7
2018,9,23,15,45,809.0,71.0,5.15,15.8,429.5,539.63,439.82
2018,9,23,16,0,782.0,68.0,4.9,15.6,380.0,477.27,387.27
2018,9,23,16,15,742.0,64.5,4.75,15.4,328.0,409.79,329.4
2018,9,23,16,30,702.0,61.0,4.6,15.2,276.0,345.33,272.47
2018,9,23,16,45,641.5,56.0,4.5,15.0,224.0,276.3,211.09
2018,9,23,17,0,581.0,51.0,4.4,14.8,172.0,213.44,154.43
2018,9,23,17,15,478.5,43.5,4.3,14.5,124.0,146.41,97.04
2018,9,23,17,30,376.0,36.0,4.2,14.2,76.0,91.74,52.17
2018,9,23,17,45,224.5,23.0,4.1,13.95,43.5,39.67,1.06
2018,9,23,18,0,73.0,10.0,4.0,13.7,11.0,8.86,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.55,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,11.9,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,11.9,5.0,3.93,0.0
2018,9,24,6,15,178.5,19.0,0.35,12.15,34.0,29.67,0.0
2018,9,24,6,30,320.0,33.0,0.4,12.4,63.0,76.88,41.44
2018,9,24,6,45,427.5,39.5,0.5,12.6,107.0,126.87,82.29
2018,9,24,7,0,535.0,46.0,0.6,12.8,151.0,189.81,135.06
2018,9,24,7,15,291.0,60.0,0.7,13.1,119.5,157.48,120.28
2018,9,24,7,30,47.0,74.0,0.8,13.4,88.0,78.43,60.81
2018,9,24,7,45,37.5,107.5,0.85,13.7,120.0,106.84,85.28
2018,9,24,8,0,28.0,141.0,0.9,14.0,152.0,134.93,108.58
2018,9,24,8,15,41.0,163.5,0.9,14.4,182.0,164.21,132.41
2018,9,24,8,30,54.0,186.0,0.9,14.8,212.0,195.09,157.16
2018,9,24,8,45,88.5,211.0,0.85,15.25,258.0,243.88,196.08
2018,9,24,9,0,123.0,236.0,0.8,15.7,304.0,310.36,247.76
2018,9,24,9,15,274.0,229.5,0.85,16.2,395.5,437.46,346.67
2018,9,24,9,30,425.0,223.0,0.9,16.7,487.0,579.67,451.93
2018,9,24,9,45,556.0,196.5,0.95,17.2,561.5,679.6,523.27
2018,9,24,10,0,687.0,170.0,1.0,17.7,636.0,795.47,603.35
2018,9,24,10,15,632.0,200.0,1.05,18.2,642.0,799.5,602.23
2018,9,24,10,30,577.0,230.0,1.1,18.7,648.0,790.22,593.67
2018,9,24,10,45,510.0,260.5,1.15,19.15,637.5,773.4,579.82
2018,9,24,11,0,443.0,291.0,1.2,19.6,627.0,750.98,562.19
2018,9,24,11,15,360.5,323.5,1.35,19.8,600.0,690.66,520.01
2018,9,24,11,30,278.0,356.0,1.5,20.0,573.0,648.15,489.12
2018,9,24,11,45,242.0,367.5,1.65,20.2,557.0,626.88,473.98
2018,9,24,12,0,206.0,379.0,1.8,20.4,541.0,580.85,441.17
2018,9,24,12,15,226.0,366.5,1.95,20.35,543.5,587.13,447.63
2018,9,24,12,30,246.0,354.0,2.1,20.3,546.0,615.21,468.94
2018,9,24,12,45,218.0,356.5,2.25,20.3,525.0,564.79,432.89
2018,9,24,13,0,190.0,359.0,2.4,20.3,504.0,537.02,412.96
2018,9,24,13,15,184.0,350.5,2.55,20.15,488.0,518.54,400.5
2018,9,24,13,30,178.0,342.0,2.7,20.0,472.0,499.52,387.45
2018,9,24,13,45,253.0,310.5,2.8,19.8,487.5,548.73,427.04
2018,9,24,14,0,328.0,279.0,2.9,19.6,503.0,571.97,447.17
2018,9,24,14,15,513.5,213.5,3.0,19.35,544.0,665.96,521.47
2018,9,24,14,30,699.0,148.0,3.1,19.1,585.0,734.25,575.44
2018,9,24,14,45,778.5,117.0,3.15,18.85,574.5,727.3,572.48
2018,9,24,15,0,858.0,86.0,3.2,18.6,564.0,715.47,565.83
2018,9,24,15,15,850.0,80.0,3.2,18.6,521.0,662.26,526.0
2018,9,24,15,30,842.0,74.0,3.2,18.6,478.0,607.41,484.01
2018,9,24,15,45,813.5,71.5,3.25,18.0,428.0,543.51,434.75
2018,9,24,16,0,785.0,69.0,3.3,17.4,378.0,480.59,384.35
2018,9,24,16,15,744.5,64.5,3.3,17.0,325.0,411.59,326.95
2018,9,24,16,30,704.0,60.0,3.3,16.6,272.0,345.73,270.18
2018,9,24,16,45,643.0,55.0,3.3,16.25,220.0,276.44,209.48
2018,9,24,17,0,582.0,50.0,3.3,15.9,168.0,213.31,153.22
2018,9,24,17,15,481.5,41.5,3.2,15.45,120.0,145.67,95.64
2018,9,24,17,30,381.0,33.0,3.1,15.0,72.0,90.29,49.97
2018,9,24,17,45,229.0,21.5,3.0,14.6,41.0,38.7,0.0
2018,9,24,18,0,77.0,10.0,2.9,14.2,10.0,8.99,0.0
2018,9,24,18,15,38.5,5.0,2.7,14.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.2,12.1,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.2,1.0,0.79,0.0
2018,9,25,6,15,59.0,9.5,1.0,12.5,15.0,11.34,0.0
2018,9,25,6,30,118.0,18.0,0.9,12.8,29.0,35.83,17.36
2018,9,25,6,45,316.5,32.5,0.85,13.1,87.5,100.56,65.28
2018,9,25,7,0,515.0,47.0,0.8,13.4,146.0,187.86,134.31
2018,9,25,7,15,303.0,48.0,0.8,13.7,110.5,155.39,118.25
2018,9,25,7,30,91.0,49.0,0.8,14.0,75.0,82.99,63.99
2018,9,25,7,45,45.5,72.5,0.8,14.3,85.5,79.14,61.79
2018,9,25,8,0,0.0,96.0,0.8,14.6,96.0,75.06,58.3
2018,9,25,8,15,0.0,106.5,0.9,14.95,106.5,83.47,65.11
2018,9,25,8,30,0.0,117.0,1.0,15.3,117.0,91.95,71.86
2018,9,25,8,45,3.0,142.5,1.15,15.6,144.0,115.26,90.87
2018,9,25,9,0,6.0,168.0,1.3,15.9,171.0,139.19,110.11
2018,9,25,9,15,11.0,191.0,1.45,16.25,197.5,162.94,129.04
2018,9,25,9,30,16.0,214.0,1.6,16.6,224.0,187.33,148.28
2018,9,25,9,45,13.0,214.5,1.75,16.9,223.0,185.46,146.23
2018,9,25,10,0,10.0,215.0,1.9,17.2,222.0,183.45,144.15
2018,9,25,10,15,13.0,231.5,2.0,17.45,241.0,200.85,157.74
2018,9,25,10,30,16.0,248.0,2.1,17.7,260.0,218.51,171.42
2018,9,25,10,45,17.0,254.0,2.2,17.95,267.0,225.03,176.21
2018,9,25,11,0,18.0,260.0,2.3,18.2,274.0,231.57,181.08
2018,9,25,11,15,19.5,270.0,2.4,18.4,285.0,242.24,189.23
2018,9,25,11,30,21.0,280.0,2.5,18.6,296.0,252.94,197.4
2018,9,25,11,45,29.5,300.5,2.55,18.75,323.5,302.51,235.82
2018,9,25,12,0,38.0,321.0,2.6,18.9,351.0,331.85,258.27
2018,9,25,12,15,39.0,321.5,2.65,18.95,352.0,333.29,259.32
2018,9,25,12,30,40.0,322.0,2.7,19.0,353.0,334.55,260.4
2018,9,25,12,45,42.5,320.5,2.75,19.0,353.0,335.06,261.06
2018,9,25,13,0,45.0,319.0,2.8,19.0,353.0,335.36,261.61
2018,9,25,13,15,52.5,319.0,2.85,18.9,357.5,341.69,267.1
2018,9,25,13,30,60.0,319.0,2.9,18.8,362.0,347.58,272.28
2018,9,25,13,45,147.5,288.0,2.9,18.75,389.0,412.44,325.26
2018,9,25,14,0,235.0,257.0,2.9,18.7,416.0,470.31,371.84
2018,9,25,14,15,448.0,200.5,2.9,18.55,485.0,599.76,474.12
2018,9,25,14,30,661.0,144.0,2.9,18.4,554.0,701.26,552.51
2018,9,25,14,45,712.0,124.5,2.85,18.25,540.0,690.15,544.88
2018,9,25,15,0,763.0,105.0,2.8,18.1,526.0,669.44,530.65
2018,9,25,15,15,782.0,92.5,2.8,18.1,493.0,631.72,502.59
2018,9,25,15,30,801.0,80.0,2.8,18.1,460.0,589.78,470.47
2018,9,25,15,45,784.5,74.5,2.7,17.65,413.5,531.36,424.76
2018,9,25,16,0,768.0,69.0,2.6,17.2,367.0,472.8,377.37
2018,9,25,16,15,728.5,64.5,2.55,16.85,315.5,405.13,321.15
2018,9,25,16,30,689.0,60.0,2.5,16.5,264.0,340.51,265.55
2018,9,25,16,45,628.0,54.5,2.5,16.15,212.5,271.67,205.51
2018,9,25,17,0,567.0,49.0,2.5,15.8,161.0,208.93,149.81
2018,9,25,17,15,466.0,40.5,2.5,15.4,114.0,142.08,93.04
2018,9,25,17,30,365.0,32.0,2.5,15.0,67.0,87.56,47.64
2018,9,25,17,45,210.5,19.5,2.5,14.6,37.0,35.57,0.0
2018,9,25,18,0,56.0,7.0,2.5,14.2,7.0,6.38,0.0
2018,9,25,18,15,28.0,3.5,2.45,14.05,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,5,45,5.0,0.5,1.55,11.95,0.5,0.0,0.0
2018,9,26,6,0,10.0,1.0,1.5,12.0,1.0,0.0,0.0
2018,9,26,6,15,5.0,3.0,1.5,12.35,3.0,2.71,0.0
2018,9,26,6,30,0.0,5.0,1.5,12.7,5.0,3.78,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.0,6.0,4.54,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.3,7.0,5.3,0.0
2018,9,26,7,15,0.0,19.5,1.4,13.55,19.5,14.82,7.14
2018,9,26,7,30,0.0,32.0,1.3,13.8,32.0,24.39,15.42
2018,9,26,7,45,0.0,57.0,1.2,14.05,57.0,43.65,31.91
2018,9,26,8,0,0.0,82.0,1.1,14.3,82.0,63.43,48.61
2018,9,26,8,15,0.5,103.0,1.05,14.65,103.0,80.88,63.06
2018,9,26,8,30,1.0,124.0,1.0,15.0,124.0,98.6,77.52
2018,9,26,8,45,24.0,160.5,0.95,15.3,173.5,154.11,123.26
2018,9,26,9,0,47.0,197.0,0.9,15.6,223.0,205.99,164.95
2018,9,26,9,15,107.0,235.0,0.85,16.0,299.0,305.39,243.56
2018,9,26,9,30,167.0,273.0,0.8,16.4,375.0,396.11,312.41
2018,9,26,9,45,229.0,268.0,0.75,16.8,416.5,467.23,364.82
2018,9,26,10,0,291.0,263.0,0.7,17.2,458.0,524.65,406.2
2018,9,26,10,15,259.5,287.5,0.7,17.65,467.0,532.15,408.79
2018,9,26,10,30,228.0,312.0,0.7,18.1,476.0,515.9,395.17
2018,9,26,10,45,371.0,279.5,0.7,18.55,554.5,643.95,488.19
2018,9,26,11,0,514.0,247.0,0.7,19.0,633.0,778.78,579.95
2018,9,26,11,15,448.0,271.0,0.7,19.55,611.5,747.71,554.21
2018,9,26,11,30,382.0,295.0,0.7,20.1,590.0,712.41,527.79
2018,9,26,11,45,362.5,308.0,0.7,20.65,589.0,686.99,509.67
2018,9,26,12,0,343.0,321.0,0.7,21.2,588.0,682.26,504.97
2018,9,26,12,15,297.5,341.5,0.75,21.65,572.0,657.89,486.85
2018,9,26,12,30,252.0,362.0,0.8,22.1,556.0,632.31,468.03
2018,9,26,12,45,258.5,356.5,0.85,22.6,553.0,629.65,466.53
2018,9,26,13,0,265.0,351.0,0.9,23.1,550.0,625.52,463.82
2018,9,26,13,15,259.5,342.0,1.1,23.15,532.5,604.95,451.68
2018,9,26,13,30,254.0,333.0,1.3,23.2,515.0,583.43,438.6
2018,9,26,13,45,246.5,320.5,1.55,23.2,492.0,555.67,421.06
2018,9,26,14,0,239.0,308.0,1.8,23.2,469.0,508.02,388.89
2018,9,26,14,15,207.0,294.0,2.1,22.8,428.5,458.43,354.28
2018,9,26,14,30,175.0,280.0,2.4,22.4,388.0,410.5,319.82
2018,9,26,14,45,136.5,259.5,2.65,22.0,340.5,353.1,276.99
2018,9,26,15,0,98.0,239.0,2.9,21.6,293.0,284.19,224.26
2018,9,26,15,15,139.5,214.0,2.9,21.6,283.5,296.11,234.93
2018,9,26,15,30,181.0,189.0,2.9,21.6,274.0,289.36,230.43
2018,9,26,15,45,313.0,154.0,3.3,20.45,281.5,330.03,264.85
2018,9,26,16,0,445.0,119.0,3.7,19.3,289.0,355.4,285.4
2018,9,26,16,15,378.5,107.0,3.8,18.6,237.5,286.35,228.77
2018,9,26,16,30,312.0,95.0,3.9,17.9,186.0,224.39,177.13
2018,9,26,16,45,203.0,82.5,4.0,17.25,137.0,148.21,114.14
2018,9,26,17,0,94.0,70.0,4.1,16.6,88.0,89.13,66.13
2018,9,26,17,15,61.0,50.0,4.0,16.15,60.5,58.02,39.96
2018,9,26,17,30,28.0,30.0,3.9,15.7,33.0,28.79,15.22
2018,9,26,17,45,20.0,17.0,3.85,15.25,18.5,14.89,0.0
2018,9,26,18,0,12.0,4.0,3.8,14.8,4.0,3.15,0.0
2018,9,26,18,15,6.0,2.0,3.6,14.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.1,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,9,27,6,15,9.5,5.0,1.5,12.35,5.0,4.62,0.0
2018,9,27,6,30,4.0,7.0,1.5,12.6,7.0,6.02,0.0
2018,9,27,6,45,2.0,11.5,1.55,12.8,11.5,9.12,1.92
2018,9,27,7,0,0.0,16.0,1.6,13.0,16.0,12.15,4.75
2018,9,27,7,15,0.0,23.0,1.5,13.2,23.0,17.5,9.45
2018,9,27,7,30,0.0,30.0,1.4,13.4,30.0,22.86,14.12
2018,9,27,7,45,0.0,46.5,1.3,13.6,46.5,35.54,25.02
2018,9,27,8,0,0.0,63.0,1.2,13.8,63.0,48.28,35.83
2018,9,27,8,15,3.0,84.0,1.25,14.05,85.5,66.5,51.16
2018,9,27,8,30,6.0,105.0,1.3,14.3,108.0,85.65,67.08
2018,9,27,8,45,10.5,133.5,1.3,14.6,139.0,112.72,89.4
2018,9,27,9,0,15.0,162.0,1.3,14.9,170.0,140.66,112.07
2018,9,27,9,15,19.0,189.5,1.3,15.15,200.5,168.11,134.03
2018,9,27,9,30,23.0,217.0,1.3,15.4,231.0,196.2,156.21
2018,9,27,9,45,17.0,215.0,1.35,15.65,225.5,189.77,150.35
2018,9,27,10,0,11.0,213.0,1.4,15.9,220.0,183.01,144.38
2018,9,27,10,15,27.0,250.5,1.45,16.1,269.5,248.56,196.5
2018,9,27,10,30,43.0,288.0,1.5,16.3,319.0,301.57,237.58
2018,9,27,10,45,77.5,312.5,1.55,16.5,370.0,360.03,282.96
2018,9,27,11,0,112.0,337.0,1.6,16.7,421.0,442.3,345.15
2018,9,27,11,15,141.0,345.0,1.65,16.8,452.0,481.06,374.1
2018,9,27,11,30,170.0,353.0,1.7,16.9,483.0,519.91,403.14
2018,9,27,11,45,187.5,361.5,1.75,17.0,506.0,547.55,423.44
2018,9,27,12,0,205.0,370.0,1.8,17.1,529.0,574.47,443.19
2018,9,27,12,15,300.5,342.5,1.95,17.05,574.0,663.38,510.54
2018,9,27,12,30,396.0,315.0,2.1,17.0,619.0,726.5,558.55
2018,9,27,12,45,357.0,324.5,2.2,17.0,595.5,693.69,534.48
2018,9,27,13,0,318.0,334.0,2.3,17.0,572.0,660.11,510.4
2018,9,27,13,15,328.0,322.5,2.5,16.9,562.0,650.57,505.72
2018,9,27,13,30,338.0,311.0,2.7,16.8,552.0,639.18,499.41
2018,9,27,13,45,325.5,300.5,2.9,16.7,525.5,606.82,476.99
2018,9,27,14,0,313.0,290.0,3.1,16.6,499.0,573.89,453.87
2018,9,27,14,15,325.5,270.5,3.3,16.4,478.0,552.09,439.6
2018,9,27,14,30,338.0,251.0,3.5,16.2,457.0,528.34,423.45
2018,9,27,14,45,270.5,243.0,3.75,16.0,401.0,454.19,366.34
2018,9,27,15,0,203.0,235.0,4.0,15.8,345.0,369.86,300.21
2018,9,27,15,15,201.0,214.5,4.0,15.8,315.5,338.08,275.47
2018,9,27,15,30,199.0,194.0,4.0,15.8,286.0,306.17,250.01
2018,9,27,15,45,210.0,169.0,4.15,15.25,257.0,276.95,226.94
2018,9,27,16,0,221.0,144.0,4.3,14.7,228.0,256.42,210.12
2018,9,27,16,15,201.5,124.5,4.3,14.45,192.5,214.94,174.97
2018,9,27,16,30,182.0,105.0,4.3,14.2,157.0,175.57,140.98
2018,9,27,16,45,105.5,84.5,4.25,13.95,113.0,112.56,87.84
2018,9,27,17,0,29.0,64.0,4.2,13.7,69.0,61.88,45.94
2018,9,27,17,15,20.0,45.0,4.15,13.5,48.0,41.79,28.42
2018,9,27,17,30,11.0,26.0,4.1,13.3,27.0,22.9,11.04
2018,9,27,17,45,12.0,14.5,4.05,13.15,15.0,12.33,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.0,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.5,12.95,2.0,1.57,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.1,4.0,3.02,0.0
2018,9,28,6,45,0.0,7.0,2.7,13.25,7.0,5.3,0.0
2018,9,28,7,0,0.0,10.0,2.8,13.4,10.0,7.58,0.81
2018,9,28,7,15,0.0,14.0,2.75,13.55,14.0,10.63,3.5
2018,9,28,7,30,0.0,18.0,2.7,13.7,18.0,13.68,6.16
2018,9,28,7,45,0.0,27.5,2.7,13.8,27.5,20.95,12.42
2018,9,28,8,0,0.0,37.0,2.7,13.9,37.0,28.25,18.65
2018,9,28,8,15,0.0,54.0,2.75,14.1,54.0,41.34,29.75
2018,9,28,8,30,0.0,71.0,2.8,14.3,71.0,54.5,40.76
2018,9,28,8,45,0.0,75.0,2.85,14.5,75.0,57.61,43.22
2018,9,28,9,0,0.0,79.0,2.9,14.7,79.0,60.74,45.67
2018,9,28,9,15,0.0,104.0,2.95,14.85,104.0,80.69,62.15
2018,9,28,9,30,0.0,129.0,3.0,15.0,129.0,101.34,79.04
2018,9,28,9,45,5.0,167.0,3.1,15.2,170.5,137.7,108.8
2018,9,28,10,0,10.0,205.0,3.2,15.4,212.0,175.25,139.15
2018,9,28,10,15,18.0,237.5,3.25,15.5,250.0,211.59,168.33
2018,9,28,10,30,26.0,270.0,3.3,15.6,288.0,248.88,197.97
2018,9,28,10,45,26.0,277.0,3.4,15.7,295.5,255.62,202.95
2018,9,28,11,0,26.0,284.0,3.5,15.8,303.0,262.33,208.02
2018,9,28,11,15,34.5,302.5,3.55,15.8,328.5,310.92,246.34
2018,9,28,11,30,43.0,321.0,3.6,15.8,354.0,338.73,268.07
2018,9,28,11,45,50.0,331.0,3.65,15.85,369.5,356.35,281.81
2018,9,28,12,0,57.0,341.0,3.7,15.9,385.0,373.9,295.53
2018,9,28,12,15,87.0,352.0,3.7,15.9,418.5,415.26,328.45
2018,9,28,12,30,117.0,363.0,3.7,15.9,452.0,479.43,378.14
2018,9,28,12,45,130.0,359.0,3.7,15.9,456.5,486.41,383.81
2018,9,28,13,0,143.0,355.0,3.7,15.9,461.0,492.46,389.06
2018,9,28,13,15,191.0,331.0,3.7,15.9,468.5,509.39,404.0
2018,9,28,13,30,239.0,307.0,3.7,15.9,476.0,544.99,432.63
2018,9,28,13,45,386.0,252.5,3.7,15.9,513.5,633.04,503.15
2018,9,28,14,0,533.0,198.0,3.7,15.9,551.0,691.18,550.27
2018,9,28,14,15,696.0,142.5,3.65,15.8,579.0,758.97,603.4
2018,9,28,14,30,859.0,87.0,3.6,15.7,607.0,788.46,625.9
2018,9,28,14,45,845.0,84.5,3.6,15.65,567.5,747.0,596.74
2018,9,28,15,0,831.0,82.0,3.6,15.6,528.0,695.99,560.26
2018,9,28,15,15,810.0,79.0,3.6,15.6,483.0,638.5,516.42
2018,9,28,15,30,789.0,76.0,3.6,15.6,438.0,580.71,471.15
2018,9,28,15,45,762.0,72.0,3.55,15.35,390.0,518.5,421.36
2018,9,28,16,0,735.0,68.0,3.5,15.1,342.0,457.29,370.73
2018,9,28,16,15,696.0,63.0,3.55,14.9,292.0,391.03,314.47
2018,9,28,16,30,657.0,58.0,3.6,14.7,242.0,327.84,258.94
2018,9,28,16,45,593.5,52.0,3.6,14.5,192.0,259.71,198.43
2018,9,28,17,0,530.0,46.0,3.6,14.3,142.0,197.85,142.73
2018,9,28,17,15,395.5,37.5,3.55,14.1,96.0,126.33,82.79
2018,9,28,17,30,261.0,29.0,3.5,13.9,50.0,70.66,34.94
2018,9,28,17,45,142.5,16.5,3.45,13.7,26.5,24.01,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.5,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.05,13.6,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.1,13.7,2.0,0.0,0.0
2018,9,29,6,15,49.0,12.0,3.3,14.1,15.0,13.35,0.0
2018,9,29,6,30,80.0,22.0,3.5,14.5,28.0,33.78,15.21
2018,9,29,6,45,46.5,40.5,3.7,14.85,44.5,46.9,31.31
2018,9,29,7,0,13.0,59.0,3.9,15.2,61.0,50.53,36.58
2018,9,29,7,15,23.0,72.5,3.85,15.45,78.0,68.84,52.38
2018,9,29,7,30,33.0,86.0,3.8,15.7,95.0,85.66,66.85
2018,9,29,7,45,32.0,105.5,3.75,15.95,115.5,104.53,82.95
2018,9,29,8,0,31.0,125.0,3.7,16.2,136.0,123.43,98.74
2018,9,29,8,15,134.5,153.5,3.65,16.4,213.5,220.66,179.9
2018,9,29,8,30,238.0,182.0,3.6,16.6,291.0,332.45,271.14
2018,9,29,8,45,244.0,201.5,3.5,16.8,323.0,369.23,299.77
2018,9,29,9,0,250.0,221.0,3.4,17.0,355.0,406.1,328.1
2018,9,29,9,15,221.0,244.5,3.4,17.2,369.5,404.23,325.37
2018,9,29,9,30,192.0,268.0,3.4,17.4,384.0,414.69,331.99
2018,9,29,9,45,128.0,274.5,3.4,17.6,353.5,375.6,299.3
2018,9,29,10,0,64.0,281.0,3.4,17.8,323.0,312.36,247.67
2018,9,29,10,15,156.0,290.0,3.45,17.9,398.5,425.89,338.16
2018,9,29,10,30,248.0,299.0,3.5,18.0,474.0,546.21,430.64
2018,9,29,10,45,227.0,313.0,3.6,18.15,476.5,525.72,413.85
2018,9,29,11,0,206.0,327.0,3.7,18.3,479.0,524.8,412.15
2018,9,29,11,15,128.0,315.5,3.75,18.35,410.5,439.59,345.38
2018,9,29,11,30,50.0,304.0,3.8,18.4,342.0,328.85,258.06
2018,9,29,11,45,34.0,277.5,3.85,18.5,303.5,286.18,224.61
2018,9,29,12,0,18.0,251.0,3.9,18.6,265.0,224.94,176.07
2018,9,29,12,15,27.5,276.0,3.95,18.6,297.0,278.2,218.33
