Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,30,37.0,301.0,4.0,18.6,329.0,312.9,245.59
2018,9,29,12,45,36.0,293.0,4.0,18.65,320.0,303.37,238.16
2018,9,29,13,0,35.0,285.0,4.0,18.7,311.0,293.78,230.82
2018,9,29,13,15,30.0,269.5,4.05,18.65,291.5,272.75,214.53
2018,9,29,13,30,25.0,254.0,4.1,18.6,272.0,251.97,198.39
2018,9,29,13,45,36.5,259.5,4.1,18.55,284.5,267.34,211.27
2018,9,29,14,0,48.0,265.0,4.1,18.5,297.0,282.12,223.61
2018,9,29,14,15,67.0,261.5,4.1,18.4,303.5,293.25,233.42
2018,9,29,14,30,86.0,258.0,4.1,18.3,310.0,302.98,242.1
2018,9,29,14,45,119.5,232.5,4.1,18.2,299.0,315.28,253.23
2018,9,29,15,0,153.0,207.0,4.1,18.1,288.0,307.59,248.45
2018,9,29,15,15,280.0,174.5,4.1,18.1,307.5,365.23,296.73
2018,9,29,15,30,407.0,142.0,4.1,18.1,327.0,409.59,332.83
2018,9,29,15,45,364.0,133.0,4.0,17.8,284.5,352.81,286.68
2018,9,29,16,0,321.0,124.0,3.9,17.5,242.0,288.2,233.78
2018,9,29,16,15,452.0,93.5,3.85,17.25,232.5,307.98,247.54
2018,9,29,16,30,583.0,63.0,3.8,17.0,223.0,305.46,240.11
2018,9,29,16,45,553.0,54.0,3.7,16.8,180.0,249.01,188.97
2018,9,29,17,0,523.0,45.0,3.6,16.6,137.0,195.56,139.7
2018,9,29,17,15,413.0,36.0,3.5,16.3,93.5,128.99,83.22
2018,9,29,17,30,303.0,27.0,3.4,16.0,50.0,74.63,33.23
2018,9,29,17,45,162.5,15.0,3.25,15.7,26.0,24.52,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.4,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.3,2.0,0.0,0.0
2018,9,30,6,15,115.5,15.0,1.25,14.6,23.5,21.42,0.0
2018,9,30,6,30,215.0,28.0,1.3,14.9,45.0,63.44,29.68
2018,9,30,6,45,265.5,42.0,1.35,15.15,78.5,103.81,69.18
2018,9,30,7,0,316.0,56.0,1.4,15.4,112.0,149.41,109.14
2018,9,30,7,15,465.0,59.0,1.4,15.7,171.5,227.65,173.93
2018,9,30,7,30,614.0,62.0,1.4,16.0,231.0,319.97,250.57
2018,9,30,7,45,660.0,66.5,1.35,16.25,280.5,383.57,304.49
2018,9,30,8,0,706.0,71.0,1.3,16.5,330.0,450.13,358.96
2018,9,30,8,15,737.5,74.5,1.3,16.85,378.5,511.96,407.89
2018,9,30,8,30,769.0,78.0,1.3,17.2,427.0,575.27,456.13
2018,9,30,8,45,792.5,81.0,1.3,17.5,472.0,633.82,499.24
2018,9,30,9,0,816.0,84.0,1.3,17.8,517.0,692.33,540.92
2018,9,30,9,15,789.0,99.5,1.35,18.05,544.0,725.88,562.89
2018,9,30,9,30,762.0,115.0,1.4,18.3,571.0,754.18,581.04
2018,9,30,9,45,800.0,109.5,1.45,18.55,612.5,810.02,618.16
2018,9,30,10,0,838.0,104.0,1.5,18.8,654.0,865.2,653.94
2018,9,30,10,15,840.5,109.0,1.6,18.9,679.5,899.21,676.08
2018,9,30,10,30,843.0,114.0,1.7,19.0,705.0,930.09,696.32
2018,9,30,10,45,802.5,136.0,1.8,19.1,711.5,935.09,699.44
2018,9,30,11,0,762.0,158.0,1.9,19.2,718.0,942.77,704.76
2018,9,30,11,15,835.0,127.5,2.0,19.25,750.0,985.7,733.62
2018,9,30,11,30,908.0,97.0,2.1,19.3,782.0,1019.88,756.26
2018,9,30,11,45,792.0,150.5,2.15,19.35,750.0,981.45,730.84
2018,9,30,12,0,676.0,204.0,2.2,19.4,718.0,932.57,699.07
2018,9,30,12,15,648.0,216.0,2.25,19.35,706.5,914.79,688.28
2018,9,30,12,30,620.0,228.0,2.3,19.3,695.0,893.7,674.23
2018,9,30,12,45,459.0,277.0,2.4,19.25,619.5,770.73,587.17
2018,9,30,13,0,298.0,326.0,2.5,19.2,544.0,636.42,489.76
2018,9,30,13,15,211.5,318.5,2.55,19.0,471.0,517.84,403.2
2018,9,30,13,30,125.0,311.0,2.6,18.8,398.0,424.76,332.47
2018,9,30,13,45,185.5,282.5,2.65,18.6,406.5,445.42,351.44
2018,9,30,14,0,246.0,254.0,2.7,18.4,415.0,481.67,381.23
2018,9,30,14,15,320.5,239.5,2.75,18.2,437.5,518.98,411.86
2018,9,30,14,30,395.0,225.0,2.8,18.0,460.0,567.68,450.32
2018,9,30,14,45,291.0,223.5,2.8,17.8,390.0,452.53,361.87
2018,9,30,15,0,187.0,222.0,2.8,17.6,320.0,347.88,279.85
2018,9,30,15,15,172.0,203.0,2.8,17.6,287.0,309.7,250.14
2018,9,30,15,30,157.0,184.0,2.8,17.6,254.0,272.73,220.67
2018,9,30,15,45,98.0,151.0,2.75,17.35,193.0,198.29,160.1
2018,9,30,16,0,39.0,118.0,2.7,17.1,132.0,121.24,96.46
2018,9,30,16,15,22.0,94.0,2.55,16.95,101.5,89.55,70.04
2018,9,30,16,30,5.0,70.0,2.4,16.8,71.0,56.66,42.39
2018,9,30,16,45,2.5,55.0,2.25,16.65,55.5,43.47,31.13
2018,9,30,17,0,0.0,40.0,2.1,16.5,40.0,30.67,20.09
2018,9,30,17,15,10.0,28.0,1.9,16.35,28.5,24.58,14.06
2018,9,30,17,30,20.0,16.0,1.7,16.2,17.0,17.09,3.98
2018,9,30,17,45,20.0,9.5,1.55,16.0,9.5,9.06,0.0
2018,9,30,18,0,20.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.25,3.0,2.36,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.4,6.0,4.54,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.55,11.5,8.72,1.55
2018,10,1,7,0,0.0,17.0,1.8,14.7,17.0,12.91,5.29
2018,10,1,7,15,0.0,24.0,1.8,15.0,24.0,18.26,9.98
2018,10,1,7,30,0.0,31.0,1.8,15.3,31.0,23.63,14.62
2018,10,1,7,45,0.5,55.0,1.8,15.6,55.0,42.33,30.57
2018,10,1,8,0,1.0,79.0,1.8,15.9,79.0,61.66,46.84
2018,10,1,8,15,1.0,96.5,1.8,16.25,96.5,76.03,58.71
2018,10,1,8,30,1.0,114.0,1.8,16.6,114.0,90.55,70.53
2018,10,1,8,45,1.5,124.5,1.8,17.0,125.0,99.5,77.59
2018,10,1,9,0,2.0,135.0,1.8,17.4,136.0,108.57,84.69
2018,10,1,9,15,7.5,165.5,1.8,17.65,170.0,139.03,109.34
2018,10,1,9,30,13.0,196.0,1.8,17.9,204.0,170.46,134.39
2018,10,1,9,45,15.5,207.5,1.8,18.2,217.5,182.9,143.88
2018,10,1,10,0,18.0,219.0,1.8,18.5,231.0,195.56,153.55
2018,10,1,10,15,41.0,257.5,1.8,18.8,286.0,270.6,212.64
2018,10,1,10,30,64.0,296.0,1.8,19.1,341.0,332.41,260.02
2018,10,1,10,45,67.5,301.5,1.8,19.35,350.0,342.62,267.09
2018,10,1,11,0,71.0,307.0,1.8,19.6,359.0,352.79,274.38
2018,10,1,11,15,106.0,329.0,1.9,19.7,408.0,411.24,319.29
2018,10,1,11,30,141.0,351.0,2.0,19.8,457.0,494.01,380.95
2018,10,1,11,45,116.0,344.0,2.15,19.9,431.5,462.5,356.72
2018,10,1,12,0,91.0,337.0,2.3,20.0,406.0,406.43,314.78
2018,10,1,12,15,119.0,336.5,2.4,19.95,426.0,457.43,354.22
2018,10,1,12,30,147.0,336.0,2.5,19.9,446.0,483.78,374.83
2018,10,1,12,45,239.0,327.5,2.65,19.8,503.0,586.58,453.49
2018,10,1,13,0,331.0,319.0,2.8,19.7,560.0,662.21,511.04
2018,10,1,13,15,400.0,285.5,2.75,19.6,569.0,684.9,529.41
2018,10,1,13,30,469.0,252.0,2.7,19.5,578.0,725.16,560.06
2018,10,1,13,45,551.5,212.5,2.65,19.35,581.0,744.42,576.38
2018,10,1,14,0,634.0,173.0,2.6,19.2,584.0,765.79,593.96
2018,10,1,14,15,470.0,210.5,2.45,19.0,506.5,634.42,496.2
2018,10,1,14,30,306.0,248.0,2.3,18.8,429.0,504.04,397.49
2018,10,1,14,45,250.5,236.5,2.2,18.65,378.0,436.41,346.51
2018,10,1,15,0,195.0,225.0,2.1,18.5,327.0,357.55,285.69
2018,10,1,15,15,211.0,198.5,2.1,18.5,300.0,331.76,266.6
2018,10,1,15,30,227.0,172.0,2.1,18.5,273.0,316.91,255.24
2018,10,1,15,45,254.5,150.5,1.85,18.15,251.5,297.61,239.97
2018,10,1,16,0,282.0,129.0,1.6,17.8,230.0,275.01,221.23
2018,10,1,16,15,278.5,110.5,1.45,17.6,197.5,238.11,190.07
2018,10,1,16,30,275.0,92.0,1.3,17.4,165.0,201.34,158.1
2018,10,1,16,45,233.0,75.0,1.2,17.25,127.5,153.62,117.07
2018,10,1,17,0,191.0,58.0,1.1,17.1,90.0,110.95,80.2
2018,10,1,17,15,137.0,41.0,1.05,16.95,59.5,71.08,46.41
2018,10,1,17,30,83.0,24.0,1.0,16.8,29.0,36.12,10.4
2018,10,1,17,45,51.0,13.5,0.95,16.6,15.5,14.71,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,2,5,45,10.0,1.5,1.45,15.7,1.0,0.0,0.0
2018,10,2,6,0,20.0,3.0,1.4,15.7,2.0,0.0,0.0
2018,10,2,6,15,20.0,7.5,1.45,15.85,7.5,7.71,0.0
2018,10,2,6,30,20.0,12.0,1.5,16.0,13.0,13.68,2.0
2018,10,2,6,45,10.0,23.0,1.6,16.2,23.5,20.26,10.56
2018,10,2,7,0,0.0,34.0,1.7,16.4,34.0,25.97,16.18
2018,10,2,7,15,45.5,54.5,1.75,16.7,66.5,65.67,49.03
2018,10,2,7,30,91.0,75.0,1.8,17.0,99.0,106.14,83.08
2018,10,2,7,45,72.5,91.0,1.8,17.3,112.5,118.27,93.87
2018,10,2,8,0,54.0,107.0,1.8,17.6,126.0,119.21,94.8
2018,10,2,8,15,79.5,145.0,1.95,17.9,178.0,172.59,138.88
2018,10,2,8,30,105.0,183.0,2.1,18.2,230.0,241.97,194.88
2018,10,2,8,45,90.5,195.5,2.2,18.45,239.0,236.33,189.63
2018,10,2,9,0,76.0,208.0,2.3,18.7,248.0,241.68,193.17
2018,10,2,9,15,69.0,226.0,2.4,19.0,264.5,257.05,204.6
2018,10,2,9,30,62.0,244.0,2.5,19.3,281.0,271.85,215.38
2018,10,2,9,45,72.0,257.5,2.6,19.55,302.5,295.73,233.76
2018,10,2,10,0,82.0,271.0,2.7,19.8,324.0,320.26,252.48
2018,10,2,10,15,141.5,290.5,2.75,20.05,386.5,416.8,327.32
2018,10,2,10,30,201.0,310.0,2.8,20.3,449.0,496.86,387.9
2018,10,2,10,45,257.0,307.5,2.85,20.55,490.5,574.75,445.59
2018,10,2,11,0,313.0,305.0,2.9,20.8,532.0,632.08,487.67
2018,10,2,11,15,309.5,304.5,2.95,20.9,532.0,633.27,487.85
2018,10,2,11,30,306.0,304.0,3.0,21.0,532.0,632.9,487.34
2018,10,2,11,45,181.5,304.5,3.05,21.15,440.0,487.07,377.44
2018,10,2,12,0,57.0,305.0,3.1,21.3,348.0,339.49,262.95
2018,10,2,12,15,33.5,246.5,3.15,21.25,271.5,256.1,198.92
2018,10,2,12,30,10.0,188.0,3.2,21.2,195.0,161.47,124.35
2018,10,2,12,45,169.0,224.5,3.25,21.2,346.5,408.71,321.83
2018,10,2,13,0,328.0,261.0,3.3,21.2,498.0,598.69,466.32
2018,10,2,13,15,338.5,271.0,3.35,21.05,510.0,612.31,475.9
2018,10,2,13,30,349.0,281.0,3.4,20.9,522.0,623.94,485.08
2018,10,2,13,45,321.0,274.0,3.45,20.75,488.5,580.88,453.73
2018,10,2,14,0,293.0,267.0,3.5,20.6,455.0,538.18,422.54
2018,10,2,14,15,248.5,262.5,3.55,20.4,416.0,485.07,382.71
2018,10,2,14,30,204.0,258.0,3.6,20.2,377.0,416.66,330.78
2018,10,2,14,45,224.5,235.5,3.65,19.95,358.5,400.2,319.78
2018,10,2,15,0,245.0,213.0,3.7,19.7,340.0,396.84,318.28
2018,10,2,15,15,225.5,197.0,3.7,19.7,305.5,354.75,285.28
2018,10,2,15,30,206.0,181.0,3.7,19.7,271.0,301.31,243.0
2018,10,2,15,45,159.0,152.5,3.65,19.2,217.0,235.35,189.96
2018,10,2,16,0,112.0,124.0,3.6,18.7,163.0,174.43,140.11
2018,10,2,16,15,103.5,108.5,3.45,18.4,140.5,149.28,118.98
2018,10,2,16,30,95.0,93.0,3.3,18.1,118.0,125.14,98.22
2018,10,2,16,45,123.0,71.5,3.2,17.85,96.0,108.03,82.13
2018,10,2,17,0,151.0,50.0,3.1,17.6,74.0,92.49,66.3
2018,10,2,17,15,134.5,35.5,2.9,17.35,51.0,65.33,41.56
2018,10,2,17,30,118.0,21.0,2.7,17.1,28.0,40.89,7.17
2018,10,2,17,45,59.0,10.5,2.45,16.85,14.0,13.05,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.75,16.25,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,10,3,6,15,87.0,9.0,0.8,16.4,14.5,15.24,0.0
2018,10,3,6,30,164.0,17.0,0.9,16.5,28.0,48.55,16.54
2018,10,3,6,45,211.5,18.0,1.0,16.6,45.5,73.01,45.8
2018,10,3,7,0,259.0,19.0,1.1,16.7,63.0,101.23,71.15
2018,10,3,7,15,129.5,16.5,1.2,16.8,38.5,68.73,49.96
2018,10,3,7,30,0.0,14.0,1.3,16.9,14.0,10.63,3.42
2018,10,3,7,45,0.0,18.0,1.4,17.05,18.0,13.69,6.04
2018,10,3,8,0,0.0,22.0,1.5,17.2,22.0,16.75,8.63
2018,10,3,8,15,3.5,40.5,1.6,17.3,42.0,32.95,22.37
2018,10,3,8,30,7.0,59.0,1.7,17.4,62.0,49.58,36.35
2018,10,3,8,45,34.5,118.5,1.8,17.5,136.0,123.95,98.56
2018,10,3,9,0,62.0,178.0,1.9,17.6,210.0,202.06,162.22
2018,10,3,9,15,51.0,193.5,1.9,17.7,221.5,211.06,168.5
2018,10,3,9,30,40.0,209.0,1.9,17.8,233.0,219.15,174.15
2018,10,3,9,45,50.5,240.0,1.9,17.95,271.5,260.35,206.47
2018,10,3,10,0,61.0,271.0,1.9,18.1,310.0,302.73,239.12
2018,10,3,10,15,125.0,285.0,1.85,18.2,369.5,397.15,312.72
2018,10,3,10,30,189.0,299.0,1.8,18.3,429.0,475.24,372.01
2018,10,3,10,45,304.5,289.5,1.8,18.4,506.0,602.3,467.04
2018,10,3,11,0,420.0,280.0,1.8,18.5,583.0,733.2,560.81
2018,10,3,11,15,330.0,302.5,1.8,18.55,543.0,652.78,500.56
2018,10,3,11,30,240.0,325.0,1.8,18.6,503.0,591.01,454.08
2018,10,3,11,45,141.5,314.5,1.85,18.6,419.5,458.65,355.59
2018,10,3,12,0,43.0,304.0,1.9,18.6,336.0,325.13,252.72
2018,10,3,12,15,36.5,290.5,2.0,18.55,317.5,304.46,237.52
2018,10,3,12,30,30.0,277.0,2.1,18.5,299.0,283.85,221.75
2018,10,3,12,45,114.5,300.0,2.2,18.5,382.5,413.67,324.25
2018,10,3,13,0,199.0,323.0,2.3,18.5,466.0,518.18,404.49
2018,10,3,13,15,244.0,305.5,2.3,18.45,476.0,560.48,436.59
2018,10,3,13,30,289.0,288.0,2.3,18.4,486.0,576.93,450.28
2018,10,3,13,45,490.0,209.0,2.35,18.35,528.5,687.68,536.91
2018,10,3,14,0,691.0,130.0,2.4,18.3,571.0,772.1,600.6
2018,10,3,14,15,453.0,182.0,2.35,18.25,465.0,592.83,467.4
2018,10,3,14,30,215.0,234.0,2.3,18.2,359.0,401.19,319.46
2018,10,3,14,45,167.5,213.5,2.3,18.15,306.5,335.07,268.65
2018,10,3,15,0,120.0,193.0,2.3,18.1,254.0,272.7,219.19
2018,10,3,15,15,276.5,149.0,2.3,18.1,273.5,339.56,275.57
2018,10,3,15,30,433.0,105.0,2.3,18.1,293.0,390.21,316.74
2018,10,3,15,45,508.5,83.5,2.25,18.05,278.5,393.61,318.38
2018,10,3,16,0,584.0,62.0,2.2,18.0,264.0,378.55,304.44
2018,10,3,16,15,359.5,45.0,2.2,17.85,163.0,223.31,178.36
2018,10,3,16,30,135.0,28.0,2.2,17.7,62.0,87.72,66.72
2018,10,3,16,45,253.0,27.0,2.2,17.6,73.0,122.05,91.08
2018,10,3,17,0,371.0,26.0,2.2,17.5,84.0,136.76,95.57
2018,10,3,17,15,305.0,24.0,2.1,17.25,59.5,96.96,59.61
2018,10,3,17,30,239.0,22.0,2.0,17.0,35.0,60.05,2.48
2018,10,3,17,45,119.5,11.0,1.9,16.8,17.5,18.49,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,6,15,21.0,7.0,1.8,15.0,8.5,7.55,0.0
2018,10,4,6,30,42.0,14.0,1.9,15.1,17.0,21.22,3.8
2018,10,4,6,45,55.5,26.0,2.05,15.25,33.0,40.1,25.0
2018,10,4,7,0,69.0,38.0,2.2,15.4,49.0,54.78,38.4
2018,10,4,7,15,37.5,44.5,2.2,15.5,51.0,53.87,39.43
2018,10,4,7,30,6.0,51.0,2.2,15.6,53.0,41.47,29.73
2018,10,4,7,45,3.0,48.5,2.25,15.75,49.5,38.48,27.26
2018,10,4,8,0,0.0,46.0,2.3,15.9,46.0,35.16,24.38
2018,10,4,8,15,0.0,53.5,2.4,16.0,53.5,40.95,29.22
2018,10,4,8,30,0.0,61.0,2.5,16.1,61.0,46.75,34.0
2018,10,4,8,45,0.0,67.0,2.55,16.2,67.0,51.41,37.79
2018,10,4,9,0,0.0,73.0,2.6,16.3,73.0,56.08,41.55
2018,10,4,9,15,14.5,144.0,2.75,16.4,152.5,126.01,99.78
2018,10,4,9,30,29.0,215.0,2.9,16.5,232.0,216.92,173.58
2018,10,4,9,45,42.0,241.5,3.0,16.55,267.5,255.42,204.17
2018,10,4,10,0,55.0,268.0,3.1,16.6,303.0,295.15,235.54
2018,10,4,10,15,46.5,269.5,3.25,16.6,300.0,290.05,230.87
2018,10,4,10,30,38.0,271.0,3.4,16.6,297.0,284.47,225.97
2018,10,4,10,45,51.0,281.5,3.55,16.65,317.5,308.37,245.06
2018,10,4,11,0,64.0,292.0,3.7,16.7,338.0,332.72,264.35
2018,10,4,11,15,91.0,320.0,3.85,16.7,386.5,389.77,309.36
2018,10,4,11,30,118.0,348.0,4.0,16.7,435.0,471.43,372.32
2018,10,4,11,45,110.0,344.5,4.1,16.7,426.0,436.42,345.28
2018,10,4,12,0,102.0,341.0,4.2,16.7,417.0,424.73,336.31
2018,10,4,12,15,93.5,339.5,4.35,16.65,408.5,414.37,328.42
2018,10,4,12,30,85.0,338.0,4.5,16.6,400.0,403.78,320.34
2018,10,4,12,45,69.0,322.0,4.6,16.55,372.0,370.05,294.04
2018,10,4,13,0,53.0,306.0,4.7,16.5,344.0,336.68,267.86
2018,10,4,13,15,50.5,294.0,4.7,16.4,329.5,320.92,255.85
2018,10,4,13,30,48.0,282.0,4.7,16.3,315.0,305.2,243.8
2018,10,4,13,45,234.5,240.5,4.7,16.25,390.5,469.44,379.32
2018,10,4,14,0,421.0,199.0,4.7,16.2,466.0,601.26,485.4
2018,10,4,14,15,481.0,174.5,4.65,16.15,463.5,609.23,492.89
2018,10,4,14,30,541.0,150.0,4.6,16.1,461.0,620.8,503.24
2018,10,4,14,45,555.5,138.5,4.5,16.0,438.5,595.28,484.13
2018,10,4,15,0,570.0,127.0,4.4,15.9,416.0,566.69,462.41
2018,10,4,15,15,653.5,101.0,4.4,15.9,403.0,565.75,462.71
2018,10,4,15,30,737.0,75.0,4.4,15.9,390.0,552.36,452.23
2018,10,4,15,45,721.5,68.5,4.3,15.75,346.5,496.35,406.19
2018,10,4,16,0,706.0,62.0,4.2,15.6,303.0,440.32,358.81
2018,10,4,16,15,625.0,60.5,4.25,15.4,248.5,361.29,291.86
2018,10,4,16,30,544.0,59.0,4.3,15.2,194.0,289.28,229.3
2018,10,4,16,45,504.0,49.5,4.3,15.0,152.0,231.25,176.6
2018,10,4,17,0,464.0,40.0,4.3,14.8,110.0,177.58,126.94
2018,10,4,17,15,341.0,31.0,4.3,14.55,71.5,111.85,69.85
2018,10,4,17,30,218.0,22.0,4.3,14.3,33.0,56.6,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.1,16.5,17.76,0.0
2018,10,4,18,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,12.75,20.5,23.3,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.1,41.0,74.39,19.48
2018,10,5,6,45,407.5,31.5,3.0,13.45,83.5,134.52,88.49
2018,10,5,7,0,532.0,40.0,3.0,13.8,126.0,206.4,150.89
2018,10,5,7,15,606.0,44.5,2.8,13.95,175.5,270.51,208.85
2018,10,5,7,30,680.0,49.0,2.6,14.1,225.0,343.72,273.54
2018,10,5,7,45,722.5,53.0,2.4,14.3,275.0,409.13,330.47
2018,10,5,8,0,765.0,57.0,2.2,14.5,325.0,477.93,387.82
2018,10,5,8,15,793.5,60.0,2.2,14.75,373.0,540.49,438.61
2018,10,5,8,30,822.0,63.0,2.2,15.0,421.0,599.17,484.76
2018,10,5,8,45,841.5,64.5,2.2,15.2,464.5,654.92,527.17
2018,10,5,9,0,861.0,66.0,2.2,15.4,508.0,710.13,566.42
2018,10,5,9,15,746.0,107.5,2.25,15.65,511.5,716.77,569.13
2018,10,5,9,30,631.0,149.0,2.3,15.9,515.0,700.22,554.57
2018,10,5,9,45,710.0,133.0,2.3,16.1,567.0,775.67,608.57
2018,10,5,10,0,789.0,117.0,2.3,16.3,619.0,847.64,657.28
2018,10,5,10,15,853.0,98.0,2.2,16.55,661.5,898.22,689.09
2018,10,5,10,30,917.0,79.0,2.1,16.8,704.0,958.8,727.16
2018,10,5,10,45,921.5,79.5,2.0,17.0,722.5,983.94,740.75
2018,10,5,11,0,926.0,80.0,1.9,17.2,741.0,1005.57,752.25
2018,10,5,11,15,915.5,86.5,1.9,17.4,748.5,1015.64,757.51
2018,10,5,11,30,905.0,93.0,1.9,17.6,756.0,1021.59,760.33
2018,10,5,11,45,844.0,121.0,1.85,17.85,741.5,1010.64,751.49
2018,10,5,12,0,783.0,149.0,1.8,18.1,727.0,980.62,730.48
2018,10,5,12,15,719.0,175.5,1.95,18.15,704.0,951.99,713.72
2018,10,5,12,30,655.0,202.0,2.1,18.2,681.0,910.17,687.72
2018,10,5,12,45,659.5,190.5,2.3,18.25,665.5,894.8,679.91
2018,10,5,13,0,664.0,179.0,2.5,18.3,650.0,876.13,669.37
2018,10,5,13,15,751.0,142.0,2.75,18.3,660.5,904.74,691.99
2018,10,5,13,30,838.0,105.0,3.0,18.3,671.0,919.89,704.97
2018,10,5,13,45,845.5,97.0,3.3,18.35,648.0,883.39,682.37
2018,10,5,14,0,853.0,89.0,3.6,18.4,625.0,854.84,665.27
2018,10,5,14,15,857.0,81.5,3.75,18.25,595.0,820.21,643.11
2018,10,5,14,30,861.0,74.0,3.9,18.1,565.0,782.19,618.2
2018,10,5,14,45,845.5,71.5,4.05,18.0,525.0,731.94,583.71
2018,10,5,15,0,830.0,69.0,4.2,17.9,485.0,680.32,547.57
2018,10,5,15,15,795.0,69.5,4.2,17.9,438.0,623.66,504.42
2018,10,5,15,30,760.0,70.0,4.2,17.9,391.0,561.75,455.61
2018,10,5,15,45,714.5,68.0,4.5,17.5,341.0,492.55,401.13
2018,10,5,16,0,669.0,66.0,4.8,17.1,291.0,427.63,347.86
2018,10,5,16,15,618.0,61.0,4.95,16.8,242.5,359.38,289.71
2018,10,5,16,30,567.0,56.0,5.1,16.5,194.0,295.83,233.73
2018,10,5,16,45,502.5,47.5,5.25,16.15,148.5,229.32,174.52
2018,10,5,17,0,438.0,39.0,5.4,15.8,103.0,170.12,121.13
2018,10,5,17,15,313.5,29.0,5.45,15.45,65.5,104.8,64.06
2018,10,5,17,30,189.0,19.0,5.5,15.1,28.0,49.75,0.0
2018,10,5,17,45,94.5,9.5,5.55,14.8,14.0,15.49,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,13.9,18.5,21.95,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.2,37.0,70.14,12.48
2018,10,6,6,45,383.0,29.0,4.3,14.45,77.0,128.14,83.73
2018,10,6,7,0,503.0,37.0,4.5,14.7,117.0,196.86,143.87
2018,10,6,7,15,428.0,42.5,4.5,14.95,127.5,208.7,161.76
2018,10,6,7,30,353.0,48.0,4.5,15.2,138.0,210.9,169.08
2018,10,6,7,45,308.5,70.5,4.55,15.45,161.5,229.96,187.89
2018,10,6,8,0,264.0,93.0,4.6,15.7,185.0,249.31,205.3
2018,10,6,8,15,294.5,106.0,4.65,15.95,222.5,296.6,245.16
2018,10,6,8,30,325.0,119.0,4.7,16.2,260.0,346.56,286.39
2018,10,6,8,45,478.5,118.0,4.75,16.45,349.5,467.68,385.34
2018,10,6,9,0,632.0,117.0,4.8,16.7,439.0,612.15,499.26
2018,10,6,9,15,692.5,115.0,4.8,16.95,493.0,686.1,555.29
2018,10,6,9,30,753.0,113.0,4.8,17.2,547.0,762.48,610.63
2018,10,6,9,45,834.0,95.5,4.8,17.45,602.0,836.8,663.13
2018,10,6,10,0,915.0,78.0,4.8,17.7,657.0,906.86,711.51
2018,10,6,10,15,929.5,77.5,4.85,17.9,686.5,946.68,738.11
2018,10,6,10,30,944.0,77.0,4.9,18.1,716.0,983.76,762.83
2018,10,6,10,45,945.0,79.0,4.9,18.25,734.0,1007.81,778.09
2018,10,6,11,0,946.0,81.0,4.9,18.4,752.0,1028.11,790.88
2018,10,6,11,15,942.0,84.5,4.95,18.5,761.5,1041.37,799.48
2018,10,6,11,30,938.0,88.0,5.0,18.6,771.0,1050.61,805.51
2018,10,6,11,45,943.5,86.0,5.05,18.75,776.0,1059.11,811.06
2018,10,6,12,0,949.0,84.0,5.1,18.9,781.0,1063.68,814.06
2018,10,6,12,15,941.5,86.5,5.15,18.95,774.0,1056.38,809.39
2018,10,6,12,30,934.0,89.0,5.2,19.0,767.0,1045.2,802.24
2018,10,6,12,45,936.0,85.5,5.25,19.1,755.0,1032.75,794.22
2018,10,6,13,0,938.0,82.0,5.3,19.2,743.0,1016.38,783.58
2018,10,6,13,15,931.5,81.5,5.35,19.25,722.0,991.5,767.23
2018,10,6,13,30,925.0,81.0,5.4,19.3,701.0,963.2,748.51
2018,10,6,13,45,921.5,78.0,5.45,19.35,674.0,931.45,727.3
2018,10,6,14,0,918.0,75.0,5.5,19.4,647.0,896.42,703.65
2018,10,6,14,15,905.5,73.5,5.6,19.35,612.0,852.49,673.89
2018,10,6,14,30,893.0,72.0,5.7,19.3,577.0,806.3,642.1
2018,10,6,14,45,876.5,70.5,5.8,19.3,536.0,755.08,605.95
2018,10,6,15,0,860.0,69.0,5.9,19.3,495.0,702.5,568.18
2018,10,6,15,15,837.5,66.5,5.9,19.3,449.5,643.7,523.25
2018,10,6,15,30,815.0,64.0,5.9,19.3,404.0,589.55,479.81
2018,10,6,15,45,782.5,61.0,6.05,19.0,355.0,523.82,426.82
2018,10,6,16,0,750.0,58.0,6.2,18.7,306.0,459.66,373.23
2018,10,6,16,15,701.5,54.0,6.2,18.35,255.5,389.14,312.63
2018,10,6,16,30,653.0,50.0,6.2,18.0,205.0,322.75,253.67
2018,10,6,16,45,573.5,44.0,6.25,17.6,156.0,249.9,188.91
2018,10,6,17,0,494.0,38.0,6.3,17.2,107.0,184.85,130.49
2018,10,6,17,15,345.0,28.5,6.3,16.85,67.0,111.36,66.02
2018,10,6,17,30,196.0,19.0,6.3,16.5,27.0,43.26,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.15,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,15.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,15.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,16.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.3,19.5,24.92,0.0
2018,10,7,6,30,310.0,21.0,5.0,15.6,39.0,78.71,6.51
2018,10,7,6,45,443.5,28.5,5.2,15.95,82.5,141.59,91.4
2018,10,7,7,0,577.0,36.0,5.4,16.3,126.0,218.24,158.56
2018,10,7,7,15,645.5,41.0,5.55,16.55,176.0,285.08,219.63
2018,10,7,7,30,714.0,46.0,5.7,16.8,226.0,359.09,286.04
2018,10,7,7,45,743.5,51.0,5.85,17.05,274.0,421.48,342.02
2018,10,7,8,0,773.0,56.0,6.0,17.3,322.0,485.8,397.75
2018,10,7,8,15,814.5,57.5,5.95,17.55,374.0,550.32,451.72
2018,10,7,8,30,856.0,59.0,5.9,17.8,426.0,620.79,508.59
2018,10,7,8,45,869.0,62.5,5.85,18.05,469.0,676.04,551.8
2018,10,7,9,0,882.0,66.0,5.8,18.3,512.0,730.05,591.03
2018,10,7,9,15,896.0,68.5,5.75,18.55,552.0,782.15,627.86
2018,10,7,9,30,910.0,71.0,5.7,18.8,592.0,832.52,662.8
2018,10,7,9,45,909.0,76.0,5.65,19.1,622.0,871.04,688.42
2018,10,7,10,0,908.0,81.0,5.6,19.4,652.0,906.24,711.4
2018,10,7,10,15,900.5,88.5,5.5,19.65,674.5,934.9,729.35
2018,10,7,10,30,893.0,96.0,5.4,19.9,697.0,959.62,744.39
2018,10,7,10,45,898.0,97.0,5.35,20.15,716.0,985.15,760.31
2018,10,7,11,0,903.0,98.0,5.3,20.4,735.0,1007.27,773.81
2018,10,7,11,15,929.0,89.5,5.2,20.55,753.5,1035.96,791.79
2018,10,7,11,30,955.0,81.0,5.1,20.7,772.0,1061.19,807.26
2018,10,7,11,45,934.5,89.5,5.05,20.9,768.5,1055.65,801.99
2018,10,7,12,0,914.0,98.0,5.0,21.1,765.0,1045.86,794.21
2018,10,7,12,15,916.0,97.0,4.95,21.2,761.5,1044.13,792.45
2018,10,7,12,30,918.0,96.0,4.9,21.3,758.0,1038.54,788.17
2018,10,7,12,45,923.5,91.5,4.85,21.4,747.5,1028.57,781.09
2018,10,7,13,0,929.0,87.0,4.8,21.5,737.0,1014.61,771.47
2018,10,7,13,15,916.5,88.5,4.8,21.55,714.0,986.41,752.77
2018,10,7,13,30,904.0,90.0,4.8,21.6,691.0,955.08,731.99
2018,10,7,13,45,907.0,84.5,4.85,21.7,666.5,926.89,713.63
2018,10,7,14,0,910.0,79.0,4.9,21.8,642.0,895.06,692.62
2018,10,7,14,15,899.0,77.0,4.95,21.75,607.0,852.02,663.88
2018,10,7,14,30,888.0,75.0,5.0,21.7,572.0,806.65,633.16
2018,10,7,14,45,873.5,72.0,5.0,21.7,531.5,755.37,597.32
2018,10,7,15,0,859.0,69.0,5.0,21.7,491.0,702.56,559.86
2018,10,7,15,15,836.0,66.5,5.0,21.7,445.0,643.45,515.65
2018,10,7,15,30,813.0,64.0,5.0,21.7,399.0,589.07,472.88
2018,10,7,15,45,782.5,60.0,4.9,21.55,350.0,523.4,420.19
2018,10,7,16,0,752.0,56.0,4.8,21.4,301.0,459.15,366.99
2018,10,7,16,15,706.5,51.5,4.55,20.95,251.0,389.36,307.91
2018,10,7,16,30,661.0,47.0,4.3,20.5,201.0,323.43,250.22
2018,10,7,16,45,584.0,40.5,4.05,20.1,152.0,249.22,185.26
2018,10,7,17,0,507.0,34.0,3.8,19.7,103.0,183.48,126.93
2018,10,7,17,15,357.5,25.5,3.7,19.25,64.0,111.51,62.8
2018,10,7,17,30,208.0,17.0,3.6,18.8,25.0,43.61,0.0
2018,10,7,17,45,104.0,8.5,3.55,18.35,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,15.95,18.0,24.16,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.3,36.0,75.87,0.0
2018,10,8,6,45,428.0,27.0,3.6,16.7,78.0,138.22,88.42
2018,10,8,7,0,562.0,34.0,3.7,17.1,120.0,213.82,154.53
2018,10,8,7,15,631.5,39.0,3.85,17.4,169.0,280.1,214.43
2018,10,8,7,30,701.0,44.0,4.0,17.7,218.0,353.75,279.62
2018,10,8,7,45,743.5,47.5,4.15,18.0,268.5,419.84,337.52
2018,10,8,8,0,786.0,51.0,4.3,18.3,319.0,485.59,393.47
2018,10,8,8,15,814.5,53.0,4.35,18.6,366.5,547.32,444.25
2018,10,8,8,30,843.0,55.0,4.4,18.9,414.0,610.09,494.13
2018,10,8,8,45,862.5,57.0,4.5,19.2,458.0,667.33,538.36
2018,10,8,9,0,882.0,59.0,4.6,19.5,502.0,723.97,578.99
2018,10,8,9,15,895.5,61.0,4.55,19.8,541.0,775.04,614.04
2018,10,8,9,30,909.0,63.0,4.5,20.1,580.0,824.34,647.18
2018,10,8,9,45,919.0,64.5,4.45,20.35,613.0,868.02,675.86
2018,10,8,10,0,929.0,66.0,4.4,20.6,646.0,909.15,702.36
2018,10,8,10,15,936.0,66.5,4.35,20.8,672.0,943.55,724.22
2018,10,8,10,30,943.0,67.0,4.3,21.0,698.0,974.77,743.77
2018,10,8,10,45,948.0,68.0,4.2,21.25,717.5,1001.32,759.59
2018,10,8,11,0,953.0,69.0,4.1,21.5,737.0,1024.29,772.93
2018,10,8,11,15,955.5,69.5,4.0,21.65,748.0,1040.45,781.99
2018,10,8,11,30,958.0,70.0,3.9,21.8,759.0,1052.73,788.56
2018,10,8,11,45,958.5,70.0,3.8,21.95,762.0,1058.44,790.86
2018,10,8,12,0,959.0,70.0,3.7,22.1,765.0,1060.15,790.69
2018,10,8,12,15,957.0,70.5,3.65,22.15,760.0,1055.92,787.45
2018,10,8,12,30,955.0,71.0,3.6,22.2,755.0,1047.71,781.78
2018,10,8,12,45,951.0,71.0,3.55,22.3,742.0,1033.0,771.82
2018,10,8,13,0,947.0,71.0,3.5,22.4,729.0,1014.5,759.52
2018,10,8,13,15,940.5,70.5,3.5,22.35,708.0,989.32,743.68
2018,10,8,13,30,934.0,70.0,3.5,22.3,687.0,960.71,725.57
2018,10,8,13,45,925.0,69.0,3.55,22.25,658.5,925.95,703.57
2018,10,8,14,0,916.0,68.0,3.6,22.2,630.0,888.25,679.41
2018,10,8,14,15,903.0,67.5,3.65,22.05,595.5,845.07,651.42
2018,10,8,14,30,890.0,67.0,3.7,21.9,561.0,799.69,621.51
2018,10,8,14,45,872.5,65.5,3.75,21.8,520.0,747.78,586.3
2018,10,8,15,0,855.0,64.0,3.8,21.7,479.0,694.62,549.55
2018,10,8,15,15,832.5,61.5,3.8,21.7,434.0,636.01,506.54
2018,10,8,15,30,810.0,59.0,3.8,21.7,389.0,577.29,461.12
2018,10,8,15,45,776.0,56.5,3.85,21.2,340.5,516.43,413.36
2018,10,8,16,0,742.0,54.0,3.9,20.7,292.0,452.51,361.45
2018,10,8,16,15,691.0,50.0,3.9,20.15,242.0,381.37,301.95
2018,10,8,16,30,640.0,46.0,3.9,19.6,192.0,314.72,244.09
2018,10,8,16,45,557.5,40.5,3.9,19.05,144.5,240.88,179.67
2018,10,8,17,0,475.0,35.0,3.9,18.5,97.0,177.93,123.67
2018,10,8,17,15,318.0,25.5,3.9,17.9,59.0,102.79,55.48
2018,10,8,17,30,161.0,16.0,3.9,17.3,21.0,36.16,0.0
2018,10,8,17,45,80.5,8.0,3.9,16.7,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,10,9,6,15,9.0,3.5,0.3,13.55,4.0,3.78,0.0
2018,10,9,6,30,18.0,7.0,0.4,13.7,8.0,10.52,0.0
2018,10,9,6,45,9.0,14.0,0.5,13.9,14.5,13.12,4.5
2018,10,9,7,0,0.0,21.0,0.6,14.1,21.0,15.98,7.82
2018,10,9,7,15,0.0,31.5,0.7,14.4,31.5,24.02,14.88
2018,10,9,7,30,0.0,42.0,0.8,14.7,42.0,32.09,21.91
2018,10,9,7,45,0.0,54.5,0.95,14.95,54.5,41.72,30.16
2018,10,9,8,0,0.0,67.0,1.1,15.2,67.0,51.4,38.33
2018,10,9,8,15,0.5,89.0,1.1,15.55,89.0,69.94,53.85
2018,10,9,8,30,1.0,111.0,1.1,15.9,111.0,88.84,69.42
2018,10,9,8,45,15.0,148.5,1.1,16.25,155.5,131.47,104.66
2018,10,9,9,0,29.0,186.0,1.1,16.6,200.0,189.64,151.7
2018,10,9,9,15,54.5,213.5,1.05,16.95,243.0,238.23,190.3
2018,10,9,9,30,80.0,241.0,1.0,17.3,286.0,289.24,229.98
2018,10,9,9,45,150.0,253.0,0.9,17.7,344.0,382.57,302.02
2018,10,9,10,0,220.0,265.0,0.8,18.1,402.0,462.57,361.34
2018,10,9,10,15,336.0,253.0,0.8,18.45,472.0,583.81,450.1
2018,10,9,10,30,452.0,241.0,0.8,18.8,542.0,712.41,539.63
2018,10,9,10,45,389.5,265.5,0.75,19.1,530.0,666.49,503.56
2018,10,9,11,0,327.0,290.0,0.7,19.4,518.0,639.44,482.04
2018,10,9,11,15,273.0,314.0,0.95,19.45,506.5,616.95,467.14
2018,10,9,11,30,219.0,338.0,1.2,19.5,495.0,567.81,432.92
2018,10,9,11,45,230.5,337.5,1.45,19.55,503.0,580.12,443.92
2018,10,9,12,0,242.0,337.0,1.7,19.6,511.0,591.49,453.63
2018,10,9,12,15,222.0,337.0,2.0,19.45,496.0,570.56,439.69
2018,10,9,12,30,202.0,337.0,2.3,19.3,481.0,548.88,425.03
2018,10,9,12,45,252.5,314.5,2.55,19.1,491.0,595.5,462.16
2018,10,9,13,0,303.0,292.0,2.8,18.9,501.0,615.62,479.88
