Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,15,504.0,222.0,3.05,18.7,557.5,748.99,583.63
2018,10,9,13,30,705.0,152.0,3.3,18.5,614.0,858.85,665.97
2018,10,9,13,45,754.5,129.5,3.5,18.25,605.0,857.87,667.2
2018,10,9,14,0,804.0,107.0,3.7,18.0,596.0,846.14,661.73
2018,10,9,14,15,835.5,91.5,3.8,17.75,574.5,826.27,649.96
2018,10,9,14,30,867.0,76.0,3.9,17.5,553.0,792.67,628.16
2018,10,9,14,45,849.0,74.0,4.0,17.3,512.0,740.69,592.4
2018,10,9,15,0,831.0,72.0,4.1,17.1,471.0,694.04,560.06
2018,10,9,15,15,641.0,85.0,4.1,17.1,375.0,543.53,443.31
2018,10,9,15,30,451.0,98.0,4.1,17.1,279.0,397.89,326.77
2018,10,9,15,45,331.5,91.0,3.9,16.65,215.0,297.85,244.97
2018,10,9,16,0,212.0,84.0,3.7,16.2,151.0,197.51,161.33
2018,10,9,16,15,106.0,66.0,3.65,15.85,99.5,110.48,87.83
2018,10,9,16,30,0.0,48.0,3.6,15.5,48.0,36.74,25.61
2018,10,9,16,45,49.0,36.0,3.55,15.15,42.0,50.1,35.62
2018,10,9,17,0,98.0,24.0,3.5,14.8,36.0,59.5,40.43
2018,10,9,17,15,88.5,17.5,3.6,14.5,24.5,43.06,20.2
2018,10,9,17,30,79.0,11.0,3.7,14.2,13.0,20.3,0.0
2018,10,9,17,45,39.5,5.5,3.8,13.9,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,74.5,10.5,0.7,12.8,14.0,17.02,0.0
2018,10,10,6,30,149.0,21.0,0.8,12.9,28.0,51.71,0.0
2018,10,10,6,45,285.0,33.0,0.95,13.0,67.0,114.02,74.09
2018,10,10,7,0,421.0,45.0,1.1,13.1,106.0,187.0,137.93
2018,10,10,7,15,488.5,53.0,1.1,13.25,151.0,247.97,192.43
2018,10,10,7,30,556.0,61.0,1.1,13.4,196.0,316.25,252.08
2018,10,10,7,45,622.0,65.5,1.1,13.55,247.5,387.12,312.29
2018,10,10,8,0,688.0,70.0,1.1,13.7,299.0,464.12,375.3
2018,10,10,8,15,724.0,73.5,1.05,13.9,347.0,526.0,424.17
2018,10,10,8,30,760.0,77.0,1.0,14.1,395.0,591.84,474.07
2018,10,10,8,45,785.5,79.5,0.95,14.3,439.0,650.82,516.92
2018,10,10,9,0,811.0,82.0,0.9,14.5,483.0,709.86,557.42
2018,10,10,9,15,833.0,82.0,0.8,14.75,522.5,763.0,590.8
2018,10,10,9,30,855.0,82.0,0.7,15.0,562.0,806.61,616.59
2018,10,10,9,45,855.5,87.0,0.6,15.25,591.0,844.09,637.62
2018,10,10,10,0,856.0,92.0,0.5,15.5,620.0,878.54,656.17
2018,10,10,10,15,881.0,87.5,0.5,15.8,651.0,921.55,681.85
2018,10,10,10,30,906.0,83.0,0.5,16.1,682.0,962.46,705.7
2018,10,10,10,45,879.0,96.0,0.5,16.35,690.5,970.96,708.93
2018,10,10,11,0,852.0,109.0,0.5,16.6,699.0,987.66,718.02
2018,10,10,11,15,885.0,98.5,0.8,16.75,719.5,1007.26,736.06
2018,10,10,11,30,918.0,88.0,1.1,16.9,740.0,1036.8,760.05
2018,10,10,11,45,776.5,142.5,1.35,17.05,695.5,973.32,722.66
2018,10,10,12,0,635.0,197.0,1.6,17.2,651.0,898.63,677.17
2018,10,10,12,15,406.0,262.5,1.85,17.2,552.0,724.69,555.93
2018,10,10,12,30,177.0,328.0,2.1,17.2,453.0,515.01,401.16
2018,10,10,12,45,325.0,278.5,2.3,17.25,503.0,629.01,491.95
2018,10,10,13,0,473.0,229.0,2.5,17.3,553.0,738.39,575.15
2018,10,10,13,15,681.0,158.0,2.7,17.2,609.0,861.41,666.64
2018,10,10,13,30,889.0,87.0,2.9,17.1,665.0,940.73,723.44
2018,10,10,13,45,863.5,90.5,3.1,17.0,632.5,897.31,695.32
2018,10,10,14,0,838.0,94.0,3.3,16.9,600.0,862.05,673.55
2018,10,10,14,15,837.0,88.5,3.5,16.75,569.0,824.93,650.04
2018,10,10,14,30,836.0,83.0,3.7,16.6,538.0,784.93,623.96
2018,10,10,14,45,815.5,81.0,3.9,16.4,497.5,731.47,587.42
2018,10,10,15,0,795.0,79.0,4.1,16.2,457.0,677.13,549.38
2018,10,10,15,15,769.0,76.0,4.1,16.2,412.5,617.44,503.4
2018,10,10,15,30,743.0,73.0,4.1,16.2,368.0,558.08,456.31
2018,10,10,15,45,701.0,69.5,4.25,15.6,319.5,489.78,401.94
2018,10,10,16,0,659.0,66.0,4.4,15.0,271.0,426.19,349.29
2018,10,10,16,15,598.5,61.5,4.3,14.65,222.5,354.51,287.56
2018,10,10,16,30,538.0,57.0,4.2,14.3,174.0,288.5,229.0
2018,10,10,16,45,446.5,48.5,4.05,14.0,128.5,214.34,163.46
2018,10,10,17,0,355.0,40.0,3.9,13.7,83.0,150.55,106.52
2018,10,10,17,15,222.5,27.0,3.75,13.5,49.5,82.64,37.84
2018,10,10,17,30,90.0,14.0,3.6,13.3,16.0,24.38,0.0
2018,10,10,17,45,45.0,7.0,3.4,13.15,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.9,12.7,3.0,2.36,0.0
2018,10,11,6,30,0.0,6.0,1.0,12.8,6.0,4.54,0.0
2018,10,11,6,45,0.0,15.0,1.05,12.9,15.0,11.4,3.25
2018,10,11,7,0,0.0,24.0,1.1,13.0,24.0,18.28,9.75
2018,10,11,7,15,0.0,36.0,1.05,13.1,36.0,27.49,17.9
2018,10,11,7,30,0.0,48.0,1.0,13.2,48.0,36.73,26.01
2018,10,11,7,45,1.0,68.0,1.0,13.3,68.5,53.47,40.44
2018,10,11,8,0,2.0,88.0,1.0,13.4,89.0,70.84,55.22
2018,10,11,8,15,39.0,126.5,0.95,13.65,142.5,135.53,110.04
2018,10,11,8,30,76.0,165.0,0.9,13.9,196.0,199.82,163.17
2018,10,11,8,45,211.0,169.5,0.85,14.15,270.0,328.83,268.34
2018,10,11,9,0,346.0,174.0,0.8,14.4,344.0,443.57,357.98
2018,10,11,9,15,571.0,136.5,0.75,14.7,443.0,623.8,493.18
2018,10,11,9,30,796.0,99.0,0.7,15.0,542.0,788.1,606.1
2018,10,11,9,45,813.0,100.0,0.65,15.35,575.5,833.92,631.93
2018,10,11,10,0,830.0,101.0,0.6,15.7,609.0,877.9,657.59
2018,10,11,10,15,839.5,102.5,0.55,16.05,635.0,913.44,677.22
2018,10,11,10,30,849.0,104.0,0.5,16.4,661.0,946.21,694.86
2018,10,11,10,45,855.5,105.0,0.4,16.8,680.0,972.54,706.94
2018,10,11,11,0,862.0,106.0,0.3,17.2,699.0,982.56,708.79
2018,10,11,11,15,866.5,106.5,0.35,17.55,710.5,999.28,718.72
2018,10,11,11,30,871.0,107.0,0.4,17.9,722.0,1012.52,726.52
2018,10,11,11,45,873.0,106.5,0.4,18.2,725.0,1018.54,729.0
2018,10,11,12,0,875.0,106.0,0.4,18.5,728.0,1020.91,729.49
2018,10,11,12,15,877.0,104.5,0.6,18.65,724.0,1018.48,732.49
2018,10,11,12,30,879.0,103.0,0.8,18.8,720.0,1012.37,733.18
2018,10,11,12,45,879.5,100.0,1.0,18.95,708.0,999.38,729.3
2018,10,11,13,0,880.0,97.0,1.2,19.1,696.0,982.75,722.79
2018,10,11,13,15,874.0,96.5,1.4,19.05,676.0,959.17,711.9
2018,10,11,13,30,868.0,96.0,1.6,19.0,656.0,932.37,698.46
2018,10,11,13,45,859.0,93.5,1.8,19.0,628.0,897.55,678.97
2018,10,11,14,0,850.0,91.0,2.0,19.0,600.0,869.93,663.87
2018,10,11,14,15,836.5,89.0,2.15,18.9,565.5,825.94,636.63
2018,10,11,14,30,823.0,87.0,2.3,18.8,531.0,779.96,607.45
2018,10,11,14,45,805.0,84.0,2.45,18.7,491.0,727.7,572.96
2018,10,11,15,0,787.0,81.0,2.6,18.6,451.0,674.4,536.8
2018,10,11,15,15,760.5,77.5,2.6,18.6,406.5,614.12,491.63
2018,10,11,15,30,734.0,74.0,2.6,18.6,362.0,554.25,445.43
2018,10,11,15,45,695.5,69.5,2.95,18.15,314.0,489.24,395.25
2018,10,11,16,0,657.0,65.0,3.3,17.7,266.0,424.78,343.12
2018,10,11,16,15,601.0,59.0,3.5,17.25,217.5,353.64,283.28
2018,10,11,16,30,545.0,53.0,3.7,16.8,169.0,287.85,225.85
2018,10,11,16,45,455.0,45.0,3.9,16.35,124.0,214.39,161.62
2018,10,11,17,0,365.0,37.0,4.1,15.9,79.0,151.19,105.27
2018,10,11,17,15,229.5,24.5,4.25,15.4,46.5,81.62,30.57
2018,10,11,17,30,94.0,12.0,4.4,14.9,14.0,23.51,0.0
2018,10,11,17,45,47.0,6.0,4.55,14.4,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.3,12.5,7.08,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.5,25.0,44.57,0.0
2018,10,12,6,45,303.5,29.0,1.65,13.7,63.0,117.51,74.03
2018,10,12,7,0,440.0,40.0,1.7,13.9,101.0,191.27,140.64
2018,10,12,7,15,519.5,46.5,1.7,14.25,147.5,256.23,198.63
2018,10,12,7,30,599.0,53.0,1.7,14.6,194.0,329.89,262.87
2018,10,12,7,45,649.0,58.5,1.7,14.95,243.0,396.44,320.04
2018,10,12,8,0,699.0,64.0,1.7,15.3,292.0,465.71,377.34
2018,10,12,8,15,733.5,67.5,1.75,15.75,339.0,529.24,428.14
2018,10,12,8,30,768.0,71.0,1.8,16.2,386.0,594.48,478.42
2018,10,12,8,45,792.0,74.0,1.8,16.7,430.0,653.2,521.7
2018,10,12,9,0,816.0,77.0,1.8,17.2,474.0,711.87,562.25
2018,10,12,9,15,838.0,77.0,1.8,17.75,513.5,765.02,597.18
2018,10,12,9,30,860.0,77.0,1.8,18.3,553.0,808.74,624.76
2018,10,12,9,45,878.5,76.5,1.75,18.85,587.5,855.36,653.4
2018,10,12,10,0,897.0,76.0,1.7,19.4,622.0,900.12,680.11
2018,10,12,10,15,905.5,77.5,1.65,19.85,648.5,935.88,700.58
2018,10,12,10,30,914.0,79.0,1.6,20.3,675.0,968.67,718.87
2018,10,12,10,45,920.0,79.5,1.55,20.75,694.0,994.68,732.57
2018,10,12,11,0,926.0,80.0,1.5,21.2,713.0,1017.25,744.02
2018,10,12,11,15,929.0,80.5,1.5,21.55,724.0,1033.25,752.4
2018,10,12,11,30,932.0,81.0,1.5,21.9,735.0,1045.49,758.56
2018,10,12,11,45,932.5,81.5,1.5,22.25,738.0,1051.38,760.89
2018,10,12,12,0,933.0,82.0,1.5,22.6,741.0,1053.37,761.01
2018,10,12,12,15,932.5,81.5,1.65,22.7,736.0,1049.26,760.66
2018,10,12,12,30,932.0,81.0,1.8,22.8,731.0,1041.28,757.89
2018,10,12,12,45,929.0,80.5,1.95,22.85,718.5,1026.98,751.22
2018,10,12,13,0,926.0,80.0,2.1,22.9,706.0,1008.95,742.12
2018,10,12,13,15,920.0,79.0,2.35,22.8,685.0,983.85,729.78
2018,10,12,13,30,914.0,78.0,2.6,22.7,664.0,955.37,714.8
2018,10,12,13,45,905.0,77.0,2.8,22.55,636.0,920.97,695.07
2018,10,12,14,0,896.0,76.0,3.0,22.4,608.0,883.72,672.96
2018,10,12,14,15,883.5,74.0,3.15,22.15,573.0,839.7,645.58
2018,10,12,14,30,871.0,72.0,3.3,21.9,538.0,793.54,616.12
2018,10,12,14,45,853.5,70.0,3.45,21.65,497.5,741.69,581.86
2018,10,12,15,0,836.0,68.0,3.6,21.4,457.0,688.68,545.93
2018,10,12,15,15,811.0,65.5,3.6,21.4,412.0,634.93,506.23
2018,10,12,15,30,786.0,63.0,3.6,21.4,367.0,574.87,459.75
2018,10,12,15,45,751.5,59.5,3.85,20.65,319.0,508.79,408.8
2018,10,12,16,0,717.0,56.0,4.1,19.9,271.0,444.6,356.98
2018,10,12,16,15,664.5,51.0,4.1,19.3,222.0,372.87,296.53
2018,10,12,16,30,612.0,46.0,4.1,18.7,173.0,305.85,237.87
2018,10,12,16,45,524.0,39.0,4.15,18.1,126.5,232.07,173.11
2018,10,12,17,0,436.0,32.0,4.2,17.5,80.0,166.7,114.0
2018,10,12,17,15,272.0,21.0,4.15,17.0,46.0,87.29,23.03
2018,10,12,17,30,108.0,10.0,4.1,16.5,12.0,24.15,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,6,15,32.5,4.5,1.25,13.45,6.0,0.0,0.0
2018,10,13,6,30,65.0,9.0,1.2,13.7,12.0,19.11,0.0
2018,10,13,6,45,251.5,22.5,1.2,13.95,54.0,99.51,60.92
2018,10,13,7,0,438.0,36.0,1.2,14.2,96.0,188.3,137.89
2018,10,13,7,15,441.0,43.5,1.25,14.5,125.0,225.7,174.76
2018,10,13,7,30,444.0,51.0,1.3,14.8,154.0,262.97,210.03
2018,10,13,7,45,340.0,77.5,1.3,15.1,167.0,261.96,212.77
2018,10,13,8,0,236.0,104.0,1.3,15.4,180.0,240.98,197.06
2018,10,13,8,15,268.0,119.5,1.4,15.7,218.5,289.42,237.35
2018,10,13,8,30,300.0,135.0,1.5,16.0,257.0,340.76,278.77
2018,10,13,8,45,319.5,152.5,1.55,16.3,295.5,388.17,315.86
2018,10,13,9,0,339.0,170.0,1.6,16.6,334.0,436.69,352.99
2018,10,13,9,15,367.0,183.5,1.7,16.85,374.0,488.38,392.22
2018,10,13,9,30,395.0,197.0,1.8,17.1,414.0,561.09,445.98
2018,10,13,9,45,414.0,206.5,1.9,17.3,446.0,603.91,476.9
2018,10,13,10,0,433.0,216.0,2.0,17.5,478.0,646.48,507.49
2018,10,13,10,15,422.0,227.5,2.05,17.65,491.5,662.89,518.04
2018,10,13,10,30,411.0,239.0,2.1,17.8,505.0,676.93,527.06
2018,10,13,10,45,395.0,245.0,2.2,17.95,506.5,678.11,527.18
2018,10,13,11,0,379.0,251.0,2.3,18.1,508.0,676.83,525.68
2018,10,13,11,15,403.5,247.5,2.35,18.2,525.0,703.84,545.47
2018,10,13,11,30,428.0,244.0,2.4,18.3,542.0,729.35,563.92
2018,10,13,11,45,481.0,227.5,2.5,18.4,564.0,768.01,592.89
2018,10,13,12,0,534.0,211.0,2.6,18.5,586.0,804.29,619.94
2018,10,13,12,15,412.5,249.5,2.65,18.5,538.0,720.83,557.54
2018,10,13,12,30,291.0,288.0,2.7,18.5,490.0,612.76,477.23
2018,10,13,12,45,422.0,247.0,2.75,18.5,533.5,718.26,558.35
2018,10,13,13,0,553.0,206.0,2.8,18.5,577.0,794.77,616.27
2018,10,13,13,15,676.0,162.0,2.85,18.4,601.5,863.87,666.56
2018,10,13,13,30,799.0,118.0,2.9,18.3,626.0,906.15,696.96
2018,10,13,13,45,830.5,103.5,2.9,18.2,611.0,895.74,690.68
2018,10,13,14,0,862.0,89.0,2.9,18.1,596.0,879.79,681.11
2018,10,13,14,15,881.0,78.5,2.9,17.95,570.5,843.69,657.52
2018,10,13,14,30,900.0,68.0,2.9,17.8,545.0,812.78,637.61
2018,10,13,14,45,883.5,66.0,2.9,17.7,504.0,760.48,601.8
2018,10,13,15,0,867.0,64.0,2.9,17.6,463.0,706.85,564.53
2018,10,13,15,15,842.5,61.0,2.9,17.6,417.0,645.64,519.71
2018,10,13,15,30,818.0,58.0,2.9,17.6,371.0,584.54,472.25
2018,10,13,15,45,783.0,55.0,2.85,17.15,322.0,522.16,422.6
2018,10,13,16,0,748.0,52.0,2.8,16.7,273.0,456.69,368.68
2018,10,13,16,15,693.5,47.5,2.75,16.3,223.0,382.95,306.13
2018,10,13,16,30,639.0,43.0,2.7,15.9,173.0,314.11,245.46
2018,10,13,16,45,523.0,38.0,2.7,15.55,124.5,231.35,173.35
2018,10,13,17,0,407.0,33.0,2.7,15.2,76.0,160.16,109.48
2018,10,13,17,15,218.0,19.5,2.7,14.85,41.0,74.07,7.92
2018,10,13,17,30,29.0,6.0,2.7,14.5,6.0,9.13,0.0
2018,10,13,17,45,14.5,3.0,2.65,14.15,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.45,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,12.7,8.0,10.02,0.0
2018,10,14,6,45,12.0,16.5,1.35,12.95,17.0,15.98,5.75
2018,10,14,7,0,0.0,26.0,1.3,13.2,26.0,19.83,10.93
2018,10,14,7,15,24.0,41.0,1.15,13.45,46.5,42.82,30.5
2018,10,14,7,30,48.0,56.0,1.0,13.7,67.0,74.68,58.03
2018,10,14,7,45,29.0,81.0,0.85,13.95,88.0,84.73,66.94
2018,10,14,8,0,10.0,106.0,0.7,14.2,109.0,92.51,73.37
2018,10,14,8,15,241.0,112.0,0.8,14.45,208.5,266.17,219.48
2018,10,14,8,30,472.0,118.0,0.9,14.7,308.0,451.44,366.99
2018,10,14,8,45,644.0,98.5,0.95,15.0,389.0,584.08,467.54
2018,10,14,9,0,816.0,79.0,1.0,15.3,470.0,718.02,564.26
2018,10,14,9,15,858.0,76.0,1.0,15.6,516.5,775.5,601.04
2018,10,14,9,30,900.0,73.0,1.0,15.9,563.0,840.66,643.11
2018,10,14,9,45,912.5,74.5,1.05,16.15,597.0,885.8,671.57
2018,10,14,10,0,925.0,76.0,1.1,16.4,631.0,928.57,698.39
2018,10,14,10,15,935.0,77.0,1.1,16.75,658.5,965.81,720.21
2018,10,14,10,30,945.0,78.0,1.1,17.1,686.0,1000.04,739.92
2018,10,14,10,45,952.5,78.0,1.15,17.45,706.0,1027.43,756.13
2018,10,14,11,0,960.0,78.0,1.2,17.8,726.0,1051.32,770.21
2018,10,14,11,15,965.5,79.0,1.2,18.15,739.0,1070.74,780.57
2018,10,14,11,30,971.0,80.0,1.2,18.5,752.0,1086.31,788.65
2018,10,14,11,45,973.5,79.5,1.2,18.85,755.5,1093.1,791.41
2018,10,14,12,0,976.0,79.0,1.2,19.2,759.0,1095.84,791.94
2018,10,14,12,15,977.5,78.0,1.25,19.5,755.0,1092.89,790.33
2018,10,14,12,30,979.0,77.0,1.3,19.8,751.0,1085.87,786.4
2018,10,14,12,45,976.5,76.5,1.3,20.05,738.0,1071.4,777.19
2018,10,14,13,0,974.0,76.0,1.3,20.3,725.0,1053.02,765.75
2018,10,14,13,15,969.5,75.0,1.35,20.5,704.0,1028.31,751.48
2018,10,14,13,30,965.0,74.0,1.4,20.7,683.0,999.98,734.94
2018,10,14,13,45,959.0,73.0,1.45,20.85,655.5,966.82,715.35
2018,10,14,14,0,953.0,72.0,1.5,21.0,628.0,930.45,693.5
2018,10,14,14,15,941.5,70.0,1.55,21.05,592.0,885.23,665.75
2018,10,14,14,30,930.0,68.0,1.6,21.1,556.0,837.61,635.97
2018,10,14,14,45,913.5,65.5,1.65,21.1,514.0,783.44,601.18
2018,10,14,15,0,897.0,63.0,1.7,21.1,472.0,727.86,564.61
2018,10,14,15,15,872.5,61.0,1.7,21.1,425.5,666.42,521.74
2018,10,14,15,30,848.0,59.0,1.7,21.1,379.0,605.01,475.91
2018,10,14,15,45,813.0,55.5,1.8,20.75,328.5,540.44,426.94
2018,10,14,16,0,778.0,52.0,1.9,20.4,278.0,472.72,373.29
2018,10,14,16,15,724.0,47.5,1.95,19.7,227.0,397.46,311.66
2018,10,14,16,30,670.0,43.0,2.0,19.0,176.0,326.96,251.19
2018,10,14,16,45,557.5,37.5,2.1,18.3,126.5,240.79,177.58
2018,10,14,17,0,445.0,32.0,2.2,17.6,77.0,170.23,113.71
2018,10,14,17,15,249.5,19.5,2.25,17.05,42.0,80.32,0.0
2018,10,14,17,30,54.0,7.0,2.3,16.5,7.0,13.79,0.0
2018,10,14,17,45,27.0,3.5,2.4,15.95,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,96.0,8.0,3.15,13.0,11.0,0.0,0.0
2018,10,15,6,30,192.0,16.0,3.3,13.3,22.0,49.21,0.0
2018,10,15,6,45,360.0,25.0,3.45,13.65,62.0,130.26,76.03
2018,10,15,7,0,528.0,34.0,3.6,14.0,102.0,215.01,157.68
2018,10,15,7,15,607.5,39.5,3.65,14.35,151.0,284.98,221.72
2018,10,15,7,30,687.0,45.0,3.7,14.7,200.0,363.2,291.37
2018,10,15,7,45,735.5,49.0,3.75,15.05,250.0,432.51,352.36
2018,10,15,8,0,784.0,53.0,3.8,15.4,300.0,505.75,414.34
2018,10,15,8,15,815.5,56.0,3.55,15.85,348.5,571.12,467.08
2018,10,15,8,30,847.0,59.0,3.3,16.3,397.0,632.27,514.42
2018,10,15,8,45,869.0,61.0,3.05,16.8,441.5,691.2,557.05
2018,10,15,9,0,891.0,63.0,2.8,17.3,486.0,749.74,596.21
2018,10,15,9,15,906.5,64.5,2.6,17.85,525.5,801.78,629.43
2018,10,15,9,30,922.0,66.0,2.4,18.4,565.0,852.18,660.39
2018,10,15,9,45,933.0,67.5,2.15,18.95,598.5,896.75,685.77
2018,10,15,10,0,944.0,69.0,1.9,19.5,632.0,938.79,708.38
2018,10,15,10,15,952.0,70.0,1.75,19.9,658.5,974.65,727.59
2018,10,15,10,30,960.0,71.0,1.6,20.3,685.0,1007.35,744.24
2018,10,15,10,45,965.0,72.0,1.4,20.65,704.0,1033.76,755.7
2018,10,15,11,0,970.0,73.0,1.2,21.0,723.0,1056.54,764.33
2018,10,15,11,15,972.5,73.5,1.2,21.25,734.0,1072.42,772.64
2018,10,15,11,30,975.0,74.0,1.2,21.5,745.0,1084.36,778.71
2018,10,15,11,45,975.5,74.0,1.2,21.7,747.5,1089.67,781.01
2018,10,15,12,0,976.0,74.0,1.2,21.9,750.0,1090.91,781.08
2018,10,15,12,15,975.0,73.5,1.4,21.9,744.5,1085.97,782.03
2018,10,15,12,30,974.0,73.0,1.6,21.9,739.0,1076.99,780.32
2018,10,15,12,45,970.5,73.0,1.75,21.9,725.5,1062.14,773.95
2018,10,15,13,0,967.0,73.0,1.9,21.9,712.0,1043.44,765.04
2018,10,15,13,15,961.0,72.0,2.05,21.75,690.5,1017.38,751.67
2018,10,15,13,30,955.0,71.0,2.2,21.6,669.0,987.81,735.78
2018,10,15,13,45,945.5,70.0,2.3,21.5,640.0,951.73,714.59
2018,10,15,14,0,936.0,69.0,2.4,21.4,611.0,912.69,691.13
2018,10,15,14,15,923.5,67.5,2.5,21.2,575.5,867.8,663.49
2018,10,15,14,30,911.0,66.0,2.6,21.0,540.0,820.65,633.74
2018,10,15,14,45,893.0,64.5,2.65,20.8,498.5,767.33,598.6
2018,10,15,15,0,875.0,63.0,2.7,20.6,457.0,712.79,561.82
2018,10,15,15,15,850.0,60.5,2.7,20.6,411.0,651.46,517.71
2018,10,15,15,30,825.0,58.0,2.7,20.6,365.0,595.28,474.47
2018,10,15,15,45,788.5,54.5,2.8,20.05,315.5,526.09,421.03
2018,10,15,16,0,752.0,51.0,2.9,19.5,266.0,458.97,366.84
2018,10,15,16,15,695.0,47.0,2.95,18.95,216.0,384.37,304.34
2018,10,15,16,30,638.0,43.0,3.0,18.4,166.0,314.83,243.63
2018,10,15,16,45,540.5,36.0,3.05,17.85,119.0,234.18,173.24
2018,10,15,17,0,443.0,29.0,3.1,17.3,72.0,164.22,107.92
2018,10,15,17,15,260.5,18.5,3.0,16.9,40.0,81.41,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.5,8.0,18.36,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.1,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,16,6,15,91.5,8.0,0.65,12.9,10.5,0.0,0.0
2018,10,16,6,30,183.0,16.0,0.6,13.0,21.0,48.01,0.0
2018,10,16,6,45,350.0,25.0,0.6,13.1,60.0,128.19,71.72
2018,10,16,7,0,517.0,34.0,0.6,13.2,99.0,212.91,154.94
2018,10,16,7,15,586.5,40.5,0.55,13.5,145.5,279.66,215.01
2018,10,16,7,30,656.0,47.0,0.5,13.8,192.0,353.56,278.81
2018,10,16,7,45,711.5,51.5,0.5,14.05,243.5,425.31,339.0
2018,10,16,8,0,767.0,56.0,0.5,14.3,295.0,501.78,400.25
2018,10,16,8,15,800.0,58.5,0.55,14.9,343.0,566.69,450.26
2018,10,16,8,30,833.0,61.0,0.6,15.5,391.0,632.97,499.31
2018,10,16,8,45,861.5,62.0,0.65,16.05,436.5,689.02,538.76
2018,10,16,9,0,890.0,63.0,0.7,16.6,482.0,750.82,579.59
2018,10,16,9,15,906.0,64.5,0.85,17.2,521.5,803.15,614.31
2018,10,16,9,30,922.0,66.0,1.0,17.8,561.0,853.9,647.53
2018,10,16,9,45,933.5,67.5,1.15,18.45,594.5,898.84,676.31
2018,10,16,10,0,945.0,69.0,1.3,19.1,628.0,941.27,703.19
2018,10,16,10,15,953.0,69.5,1.4,19.35,654.0,976.49,725.43
2018,10,16,10,30,961.0,70.0,1.5,19.6,680.0,1008.53,745.65
2018,10,16,10,45,965.0,70.5,1.55,19.85,698.0,1033.31,760.42
2018,10,16,11,0,969.0,71.0,1.6,20.1,716.0,1054.41,772.98
2018,10,16,11,15,972.0,71.5,1.65,20.3,727.0,1070.71,782.76
2018,10,16,11,30,975.0,72.0,1.7,20.5,738.0,1083.1,790.25
2018,10,16,11,45,974.5,72.0,1.75,20.7,740.0,1087.32,792.77
2018,10,16,12,0,974.0,72.0,1.8,20.9,742.0,1087.49,792.98
2018,10,16,12,15,794.5,133.0,1.85,20.95,676.5,986.38,728.65
2018,10,16,12,30,615.0,194.0,1.9,21.0,611.0,873.9,655.9
2018,10,16,12,45,529.0,215.5,1.95,21.05,569.5,793.84,601.77
2018,10,16,13,0,443.0,237.0,2.0,21.1,528.0,723.17,551.99
2018,10,16,13,15,481.5,218.5,2.1,21.05,525.5,730.31,560.05
2018,10,16,13,30,520.0,200.0,2.2,21.0,523.0,733.53,564.7
2018,10,16,13,45,632.0,159.5,2.25,20.95,534.5,785.68,604.37
2018,10,16,14,0,744.0,119.0,2.3,20.9,546.0,818.11,628.21
2018,10,16,14,15,825.5,92.0,2.4,20.8,539.0,824.09,634.4
2018,10,16,14,30,907.0,65.0,2.5,20.7,532.0,816.92,631.74
2018,10,16,14,45,889.0,63.0,2.6,20.55,490.5,763.15,596.11
2018,10,16,15,0,871.0,61.0,2.7,20.4,449.0,708.18,559.11
2018,10,16,15,15,845.5,59.0,2.7,20.4,403.5,647.32,515.3
2018,10,16,15,30,820.0,57.0,2.7,20.4,358.0,591.7,472.35
2018,10,16,15,45,783.0,53.5,2.95,19.8,309.0,522.5,419.24
2018,10,16,16,0,746.0,50.0,3.2,19.2,260.0,455.44,365.17
2018,10,16,16,15,687.5,45.5,3.3,18.6,210.0,379.97,301.74
2018,10,16,16,30,629.0,41.0,3.4,18.0,160.0,309.84,240.31
2018,10,16,16,45,512.5,35.5,3.5,17.4,113.0,224.7,166.39
2018,10,16,17,0,396.0,30.0,3.6,16.8,66.0,155.98,101.22
2018,10,16,17,15,219.5,17.5,3.65,16.3,35.5,60.69,0.0
2018,10,16,17,30,43.0,5.0,3.7,15.8,5.0,3.93,0.0
2018,10,16,17,45,21.5,2.5,3.8,15.35,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,6,15,12.5,4.5,0.95,12.05,5.0,0.0,0.0
2018,10,17,6,30,25.0,9.0,1.0,12.2,10.0,11.99,0.0
2018,10,17,6,45,152.0,26.0,1.05,12.3,43.5,77.09,40.51
2018,10,17,7,0,279.0,43.0,1.1,12.4,77.0,148.3,109.61
2018,10,17,7,15,407.0,48.0,1.1,12.6,123.5,223.06,174.31
2018,10,17,7,30,535.0,53.0,1.1,12.8,170.0,310.79,249.32
2018,10,17,7,45,480.5,74.0,1.15,13.0,198.0,338.3,275.59
2018,10,17,8,0,426.0,95.0,1.2,13.2,226.0,353.48,290.2
2018,10,17,8,15,591.0,84.5,1.2,13.45,298.0,473.6,387.14
2018,10,17,8,30,756.0,74.0,1.2,13.7,370.0,599.22,484.1
2018,10,17,8,45,804.0,72.0,1.2,14.0,419.0,668.6,534.87
2018,10,17,9,0,852.0,70.0,1.2,14.3,468.0,732.56,578.5
2018,10,17,9,15,870.5,71.0,1.25,14.6,507.0,784.64,613.24
2018,10,17,9,30,889.0,72.0,1.3,14.9,546.0,835.42,646.59
2018,10,17,9,45,903.0,73.0,1.3,15.25,579.5,880.68,674.83
2018,10,17,10,0,917.0,74.0,1.3,15.6,613.0,923.71,701.17
2018,10,17,10,15,916.0,78.0,1.2,15.9,636.0,953.94,717.15
2018,10,17,10,30,915.0,82.0,1.1,16.2,659.0,980.62,730.63
2018,10,17,10,45,930.0,79.5,1.05,16.5,680.5,1011.49,747.58
2018,10,17,11,0,945.0,77.0,1.0,16.8,702.0,1039.21,762.24
2018,10,17,11,15,948.5,77.5,1.05,17.05,713.0,1055.64,772.03
2018,10,17,11,30,952.0,78.0,1.1,17.3,724.0,1068.25,779.7
2018,10,17,11,45,953.0,78.0,1.15,17.5,727.0,1073.83,783.29
2018,10,17,12,0,954.0,78.0,1.2,17.7,730.0,1075.46,784.65
2018,10,17,12,15,952.0,78.5,1.3,17.8,724.5,1070.69,783.45
2018,10,17,12,30,950.0,79.0,1.4,17.9,719.0,1061.99,779.91
2018,10,17,12,45,946.0,78.5,1.5,18.0,705.5,1046.23,771.9
2018,10,17,13,0,942.0,78.0,1.6,18.1,692.0,1026.74,761.54
2018,10,17,13,15,935.5,77.0,1.75,18.05,670.5,1000.62,747.95
2018,10,17,13,30,929.0,76.0,1.9,18.0,649.0,971.12,731.86
2018,10,17,13,45,919.0,75.0,2.05,17.9,620.0,935.24,711.25
2018,10,17,14,0,909.0,74.0,2.2,17.8,591.0,896.54,688.28
2018,10,17,14,15,895.0,73.0,2.4,17.6,556.0,851.89,661.28
2018,10,17,14,30,881.0,72.0,2.6,17.4,521.0,805.2,632.01
2018,10,17,14,45,861.5,69.5,2.75,17.2,479.5,750.74,595.9
2018,10,17,15,0,842.0,67.0,2.9,17.0,438.0,701.91,562.98
2018,10,17,15,15,815.5,64.0,2.9,17.0,392.5,639.73,516.87
2018,10,17,15,30,789.0,61.0,2.9,17.0,347.0,577.89,468.6
2018,10,17,15,45,748.5,57.5,3.15,16.4,298.5,508.2,414.04
2018,10,17,16,0,708.0,54.0,3.4,15.8,250.0,441.02,358.88
2018,10,17,16,15,645.0,49.0,3.4,15.35,200.5,364.86,293.66
2018,10,17,16,30,582.0,44.0,3.4,14.9,151.0,294.51,231.19
2018,10,17,16,45,476.5,37.0,3.4,14.45,106.5,217.26,162.57
2018,10,17,17,0,371.0,30.0,3.4,14.0,62.0,149.46,95.47
2018,10,17,17,15,213.0,18.5,3.35,13.7,34.0,60.33,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.4,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.1,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,18,6,15,13.0,4.0,1.2,12.05,4.5,0.0,0.0
2018,10,18,6,30,26.0,8.0,1.2,12.2,9.0,11.47,0.0
2018,10,18,6,45,98.5,23.5,1.15,12.35,34.0,54.67,25.15
2018,10,18,7,0,171.0,39.0,1.1,12.5,59.0,110.24,81.06
2018,10,18,7,15,294.0,48.5,1.1,12.7,103.0,177.87,139.17
2018,10,18,7,30,417.0,58.0,1.1,12.9,147.0,265.4,213.79
2018,10,18,7,45,344.0,83.0,1.15,13.05,169.0,276.25,226.0
2018,10,18,8,0,271.0,108.0,1.2,13.2,191.0,270.14,222.78
2018,10,18,8,15,512.0,90.0,1.15,13.45,277.5,432.93,355.55
2018,10,18,8,30,753.0,72.0,1.1,13.7,364.0,596.73,482.15
2018,10,18,8,45,805.0,69.0,1.1,14.0,413.5,667.51,533.27
2018,10,18,9,0,857.0,66.0,1.1,14.3,463.0,733.17,577.98
2018,10,18,9,15,874.0,68.0,1.05,14.6,502.0,785.41,611.41
2018,10,18,9,30,891.0,70.0,1.0,14.9,541.0,836.23,643.1
2018,10,18,9,45,903.0,71.5,0.95,15.25,574.0,880.37,669.37
2018,10,18,10,0,915.0,73.0,0.9,15.6,607.0,922.14,693.57
2018,10,18,10,15,923.0,74.5,0.85,16.05,633.0,957.59,712.91
2018,10,18,10,30,931.0,76.0,0.8,16.5,659.0,989.97,730.02
2018,10,18,10,45,927.5,79.5,0.75,16.9,674.5,1010.32,739.41
2018,10,18,11,0,924.0,83.0,0.7,17.3,690.0,1026.82,746.54
2018,10,18,11,15,936.0,80.5,0.7,17.7,703.5,1047.85,757.76
2018,10,18,11,30,948.0,78.0,0.7,18.1,717.0,1065.28,766.71
2018,10,18,11,45,949.0,78.5,0.7,18.5,720.0,1071.39,768.84
2018,10,18,12,0,950.0,79.0,0.7,18.9,723.0,1073.58,768.9
2018,10,18,12,15,948.0,79.0,0.8,19.15,717.5,1068.16,767.39
2018,10,18,12,30,946.0,79.0,0.9,19.4,712.0,1058.84,763.64
2018,10,18,12,45,941.5,79.0,1.05,19.65,698.5,1043.2,757.02
2018,10,18,13,0,937.0,79.0,1.2,19.9,685.0,1023.85,747.94
2018,10,18,13,15,930.5,78.0,1.35,20.0,663.5,997.8,734.74
2018,10,18,13,30,924.0,77.0,1.5,20.1,642.0,968.4,719.07
2018,10,18,13,45,914.0,75.5,1.6,20.15,613.0,932.03,697.86
2018,10,18,14,0,904.0,74.0,1.7,20.2,584.0,892.86,674.46
2018,10,18,14,15,890.0,72.0,1.85,20.05,548.5,847.17,647.15
2018,10,18,14,30,876.0,70.0,2.0,19.9,513.0,799.45,617.66
2018,10,18,14,45,856.0,68.0,2.15,19.8,472.0,745.43,582.66
2018,10,18,15,0,836.0,66.0,2.3,19.7,431.0,697.09,550.77
2018,10,18,15,15,809.0,63.5,2.3,19.7,386.0,635.48,505.97
2018,10,18,15,30,782.0,61.0,2.3,19.7,341.0,574.23,459.02
2018,10,18,15,45,741.0,57.5,2.5,19.15,292.5,504.6,405.39
2018,10,18,16,0,700.0,54.0,2.7,18.6,244.0,437.54,351.17
2018,10,18,16,15,636.5,48.5,2.8,18.1,195.0,361.04,286.86
2018,10,18,16,30,573.0,43.0,2.9,17.6,146.0,290.47,225.17
2018,10,18,16,45,458.5,36.0,3.05,17.05,101.5,210.79,155.63
2018,10,18,17,0,344.0,29.0,3.2,16.5,57.0,140.42,85.41
2018,10,18,17,15,194.5,17.5,3.3,16.05,31.0,55.77,0.0
2018,10,18,17,30,45.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,3.5,15.15,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,19,6,15,66.0,6.5,0.9,12.85,8.0,0.0,0.0
2018,10,19,6,30,132.0,13.0,1.0,13.0,16.0,36.85,0.0
2018,10,19,6,45,282.5,23.5,1.1,13.15,50.0,110.23,48.37
2018,10,19,7,0,433.0,34.0,1.2,13.3,84.0,193.18,140.75
2018,10,19,7,15,472.5,38.5,1.3,13.6,117.5,240.9,187.04
2018,10,19,7,30,512.0,43.0,1.4,13.9,151.0,292.36,234.36
2018,10,19,7,45,256.0,56.5,1.5,14.2,110.5,203.21,166.11
2018,10,19,8,0,0.0,70.0,1.6,14.5,70.0,54.6,41.02
2018,10,19,8,15,3.5,97.0,1.55,14.9,98.5,80.2,62.82
2018,10,19,8,30,7.0,124.0,1.5,15.3,127.0,106.69,84.86
2018,10,19,8,45,53.5,147.5,1.5,15.7,172.0,172.28,139.95
2018,10,19,9,0,100.0,171.0,1.5,16.1,217.0,248.83,202.46
2018,10,19,9,15,197.5,177.0,1.5,16.65,277.5,353.98,286.96
2018,10,19,9,30,295.0,183.0,1.5,17.2,338.0,450.01,361.59
2018,10,19,9,45,401.5,178.5,1.55,17.7,403.0,570.74,452.27
2018,10,19,10,0,508.0,174.0,1.6,18.2,468.0,676.37,528.93
