Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,15,600.5,158.5,1.6,18.75,521.0,772.09,594.94
2018,10,19,10,30,693.0,143.0,1.6,19.3,574.0,860.06,652.39
2018,10,19,10,45,592.0,179.0,1.6,19.8,554.5,815.89,619.3
2018,10,19,11,0,491.0,215.0,1.6,20.3,535.0,755.99,574.83
2018,10,19,11,15,448.5,231.5,1.6,20.8,527.5,738.33,560.61
2018,10,19,11,30,406.0,248.0,1.6,21.3,520.0,717.41,543.76
2018,10,19,11,45,453.5,234.0,1.6,21.8,539.0,753.17,568.78
2018,10,19,12,0,501.0,220.0,1.6,22.3,558.0,786.67,591.45
2018,10,19,12,15,650.0,172.5,1.6,22.55,607.0,895.06,665.3
2018,10,19,12,30,799.0,125.0,1.6,22.8,656.0,978.46,718.25
2018,10,19,12,45,834.0,112.0,1.65,23.05,656.5,988.81,724.39
2018,10,19,13,0,869.0,99.0,1.7,23.3,657.0,994.13,728.34
2018,10,19,13,15,885.5,91.0,1.85,23.3,643.5,970.82,715.95
2018,10,19,13,30,902.0,83.0,2.0,23.3,630.0,955.73,709.09
2018,10,19,13,45,891.5,81.5,2.1,23.25,601.5,919.49,687.55
2018,10,19,14,0,881.0,80.0,2.2,23.2,573.0,880.58,664.06
2018,10,19,14,15,865.5,78.5,2.35,23.05,537.5,835.0,636.22
2018,10,19,14,30,850.0,77.0,2.5,22.9,502.0,795.85,612.24
2018,10,19,14,45,829.5,74.5,2.6,22.75,461.5,741.11,576.16
2018,10,19,15,0,809.0,72.0,2.7,22.6,421.0,685.51,538.63
2018,10,19,15,15,780.0,69.0,2.7,22.6,376.0,623.09,493.0
2018,10,19,15,30,751.0,66.0,2.7,22.6,331.0,561.29,445.71
2018,10,19,15,45,708.0,61.5,2.95,21.8,282.5,490.84,391.98
2018,10,19,16,0,665.0,57.0,3.2,21.0,234.0,423.26,337.83
2018,10,19,16,15,599.0,51.0,3.3,20.25,186.0,349.58,276.18
2018,10,19,16,30,533.0,45.0,3.4,19.5,138.0,279.96,215.81
2018,10,19,16,45,425.0,36.0,3.5,18.75,95.0,200.02,146.45
2018,10,19,17,0,317.0,27.0,3.6,18.0,52.0,130.61,74.71
2018,10,19,17,15,170.5,15.5,3.7,17.5,27.5,49.21,0.0
2018,10,19,17,30,24.0,4.0,3.8,17.0,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,16.5,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,6,15,20.0,2.5,1.4,12.25,3.0,0.0,0.0
2018,10,20,6,30,40.0,5.0,1.5,12.4,6.0,12.11,0.0
2018,10,20,6,45,166.0,17.5,1.55,12.6,34.5,73.81,26.42
2018,10,20,7,0,292.0,30.0,1.6,12.8,63.0,144.53,105.27
2018,10,20,7,15,398.5,35.5,1.6,13.0,104.5,210.29,164.11
2018,10,20,7,30,505.0,41.0,1.6,13.2,146.0,288.27,232.18
2018,10,20,7,45,252.5,43.0,1.6,13.45,95.5,185.69,152.34
2018,10,20,8,0,0.0,45.0,1.6,13.7,45.0,34.39,23.91
2018,10,20,8,15,1.0,77.0,1.45,14.05,77.5,60.68,46.44
2018,10,20,8,30,2.0,109.0,1.3,14.4,110.0,89.45,70.6
2018,10,20,8,45,14.0,139.5,1.15,14.75,146.0,125.56,100.72
2018,10,20,9,0,26.0,170.0,1.0,15.1,182.0,163.37,131.63
2018,10,20,9,15,81.0,192.0,0.9,15.6,233.5,244.14,197.61
2018,10,20,9,30,136.0,214.0,0.8,16.1,285.0,334.1,268.12
2018,10,20,9,45,308.0,200.5,0.65,16.55,374.0,492.91,390.21
2018,10,20,10,0,480.0,187.0,0.5,17.0,463.0,666.52,513.61
2018,10,20,10,15,575.0,171.5,0.5,17.45,516.5,762.68,577.53
2018,10,20,10,30,670.0,156.0,0.5,17.9,570.0,853.53,635.16
2018,10,20,10,45,775.0,126.5,0.5,18.35,618.5,930.4,681.75
2018,10,20,11,0,880.0,97.0,0.5,18.8,667.0,1001.91,723.85
2018,10,20,11,15,909.5,88.0,0.75,18.85,685.5,1032.32,746.86
2018,10,20,11,30,939.0,79.0,1.0,18.9,704.0,1059.37,768.39
2018,10,20,11,45,931.5,82.5,1.25,18.95,704.0,1060.32,773.37
2018,10,20,12,0,924.0,86.0,1.5,19.0,704.0,1057.33,775.87
2018,10,20,12,15,930.5,83.0,1.7,18.9,701.0,1056.95,779.41
2018,10,20,12,30,937.0,80.0,1.9,18.8,698.0,1052.63,780.27
2018,10,20,12,45,932.5,79.5,2.05,18.75,684.0,1036.41,772.46
2018,10,20,13,0,928.0,79.0,2.2,18.7,670.0,1016.55,762.28
2018,10,20,13,15,921.5,78.0,2.25,18.6,649.0,990.62,746.97
2018,10,20,13,30,915.0,77.0,2.3,18.5,628.0,961.39,729.43
2018,10,20,13,45,881.5,82.5,2.35,18.35,593.0,912.28,698.31
2018,10,20,14,0,848.0,88.0,2.4,18.2,558.0,871.65,672.78
2018,10,20,14,15,858.5,79.0,2.45,18.05,529.5,839.38,652.69
2018,10,20,14,30,869.0,70.0,2.5,17.9,501.0,795.16,623.72
2018,10,20,14,45,849.5,68.0,2.5,17.7,460.5,741.81,587.46
2018,10,20,15,0,830.0,66.0,2.5,17.5,420.0,694.17,554.75
2018,10,20,15,15,802.0,63.0,2.5,17.5,374.5,631.56,508.59
2018,10,20,15,30,774.0,60.0,2.5,17.5,329.0,569.47,460.31
2018,10,20,15,45,733.5,56.0,2.55,17.0,281.5,499.98,405.45
2018,10,20,16,0,693.0,52.0,2.6,16.5,234.0,433.07,350.27
2018,10,20,16,15,629.5,47.0,2.65,16.15,186.0,357.48,285.76
2018,10,20,16,30,566.0,42.0,2.7,15.8,138.0,290.68,226.27
2018,10,20,16,45,439.5,34.0,2.75,15.4,93.5,203.6,150.07
2018,10,20,17,0,313.0,26.0,2.8,15.0,49.0,128.0,68.51
2018,10,20,17,15,166.5,14.0,2.8,14.7,25.0,47.37,0.0
2018,10,20,17,30,20.0,2.0,2.8,14.4,1.0,0.0,0.0
2018,10,20,17,45,10.0,1.0,2.8,14.1,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,7.0,2.5,2.05,11.4,2.5,0.0,0.0
2018,10,21,6,30,14.0,5.0,2.1,11.6,5.0,6.83,0.0
2018,10,21,6,45,45.0,16.5,2.15,11.8,20.5,32.28,6.1
2018,10,21,7,0,76.0,28.0,2.2,12.0,36.0,59.9,41.66
2018,10,21,7,15,169.0,38.5,2.25,12.2,69.0,120.75,94.07
2018,10,21,7,30,262.0,49.0,2.3,12.4,102.0,184.37,149.63
2018,10,21,7,45,137.5,69.5,2.4,12.65,98.0,148.18,121.45
2018,10,21,8,0,13.0,90.0,2.5,12.9,94.0,80.78,63.89
2018,10,21,8,15,60.5,117.5,2.45,13.1,140.0,144.45,118.73
2018,10,21,8,30,108.0,145.0,2.4,13.3,186.0,220.01,182.37
2018,10,21,8,45,203.5,157.5,2.4,13.55,245.5,320.92,266.23
2018,10,21,9,0,299.0,170.0,2.4,13.8,305.0,416.21,343.38
2018,10,21,9,15,400.0,167.5,2.35,14.0,364.5,526.15,429.64
2018,10,21,9,30,501.0,165.0,2.3,14.2,424.0,625.37,505.18
2018,10,21,9,45,660.0,133.0,2.25,14.4,496.0,758.73,603.38
2018,10,21,10,0,819.0,101.0,2.2,14.6,568.0,883.08,688.92
2018,10,21,10,15,856.5,94.0,2.15,14.8,601.5,933.93,720.77
2018,10,21,10,30,894.0,87.0,2.1,15.0,635.0,971.47,743.76
2018,10,21,10,45,896.5,89.0,2.1,15.2,652.0,994.87,757.73
2018,10,21,11,0,899.0,91.0,2.1,15.4,669.0,1014.81,769.56
2018,10,21,11,15,913.5,88.0,2.1,15.55,683.5,1037.34,783.37
2018,10,21,11,30,928.0,85.0,2.1,15.7,698.0,1056.42,794.92
2018,10,21,11,45,929.0,85.0,2.1,15.85,700.5,1061.68,797.52
2018,10,21,12,0,930.0,85.0,2.1,16.0,703.0,1063.11,797.93
2018,10,21,12,15,927.0,85.5,2.25,16.1,697.0,1057.22,795.87
2018,10,21,12,30,924.0,86.0,2.4,16.2,691.0,1047.54,791.4
2018,10,21,12,45,918.0,85.5,2.5,16.25,676.5,1029.95,781.26
2018,10,21,13,0,912.0,85.0,2.6,16.3,662.0,1008.81,768.82
2018,10,21,13,15,905.0,84.5,2.85,16.3,641.0,983.31,754.92
2018,10,21,13,30,898.0,84.0,3.1,16.3,620.0,954.58,738.46
2018,10,21,13,45,888.0,82.0,3.3,16.25,591.5,918.28,716.07
2018,10,21,14,0,878.0,80.0,3.5,16.2,563.0,879.3,691.38
2018,10,21,14,15,863.0,78.5,3.7,16.05,528.0,834.24,662.04
2018,10,21,14,30,848.0,77.0,3.9,15.9,493.0,795.62,636.83
2018,10,21,14,45,827.0,74.5,4.05,15.75,452.5,740.56,598.51
2018,10,21,15,0,806.0,72.0,4.2,15.6,412.0,684.71,558.71
2018,10,21,15,15,776.5,68.5,4.2,15.6,366.5,621.5,510.28
2018,10,21,15,30,747.0,65.0,4.2,15.6,321.0,558.99,460.19
2018,10,21,15,45,702.5,61.0,4.3,15.15,273.5,488.42,402.9
2018,10,21,16,0,658.0,57.0,4.4,14.7,226.0,423.64,347.96
2018,10,21,16,15,588.5,50.5,4.35,14.45,178.0,345.67,279.95
2018,10,21,16,30,519.0,44.0,4.3,14.2,130.0,274.66,216.06
2018,10,21,16,45,402.5,35.5,4.2,13.95,88.5,192.99,142.92
2018,10,21,17,0,286.0,27.0,4.1,13.7,47.0,120.26,57.79
2018,10,21,17,15,152.0,15.0,4.0,13.55,24.5,45.18,0.0
2018,10,21,17,30,18.0,3.0,3.9,13.4,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,13.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,11.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,11.7,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.0,2.9,11.9,6.0,4.54,0.0
2018,10,22,7,0,0.0,10.0,3.0,12.1,10.0,7.58,0.49
2018,10,22,7,15,0.0,15.5,2.95,12.3,15.5,11.77,4.32
2018,10,22,7,30,0.0,21.0,2.9,12.5,21.0,15.97,8.07
2018,10,22,7,45,0.0,27.5,2.9,12.65,27.5,20.94,12.45
2018,10,22,8,0,0.0,34.0,2.9,12.8,34.0,25.93,16.79
2018,10,22,8,15,0.0,50.5,2.8,12.95,50.5,38.63,27.71
2018,10,22,8,30,0.0,67.0,2.7,13.1,67.0,51.38,38.56
2018,10,22,8,45,3.0,105.0,2.6,13.3,106.5,85.88,67.84
2018,10,22,9,0,6.0,143.0,2.5,13.5,146.0,122.64,98.53
2018,10,22,9,15,7.5,158.0,2.5,13.65,162.0,137.17,110.32
2018,10,22,9,30,9.0,173.0,2.5,13.8,178.0,151.94,122.24
2018,10,22,9,45,41.5,199.5,2.5,13.95,223.0,222.19,180.59
2018,10,22,10,0,74.0,226.0,2.5,14.1,268.0,280.87,228.38
2018,10,22,10,15,368.0,190.0,2.55,14.25,412.5,582.57,471.22
2018,10,22,10,30,662.0,154.0,2.6,14.4,557.0,845.81,666.11
2018,10,22,10,45,799.5,116.0,2.65,14.5,617.0,944.92,732.76
2018,10,22,11,0,937.0,78.0,2.7,14.6,677.0,1037.94,795.12
2018,10,22,11,15,940.5,78.5,2.8,14.7,687.5,1053.99,805.18
2018,10,22,11,30,944.0,79.0,2.9,14.8,698.0,1066.28,813.66
2018,10,22,11,45,939.0,81.0,3.05,14.85,698.5,1067.89,815.77
2018,10,22,12,0,934.0,83.0,3.2,14.9,699.0,1065.59,815.46
2018,10,22,12,15,937.5,80.5,3.3,14.95,694.5,1062.61,814.4
2018,10,22,12,30,941.0,78.0,3.4,15.0,690.0,1055.73,810.81
2018,10,22,12,45,937.0,77.5,3.55,15.0,676.5,1039.9,801.8
2018,10,22,13,0,933.0,77.0,3.7,15.0,663.0,1020.4,790.35
2018,10,22,13,15,926.0,76.0,3.8,14.95,641.0,993.86,773.75
2018,10,22,13,30,919.0,75.0,3.9,14.9,619.0,964.02,754.82
2018,10,22,13,45,908.5,74.0,4.0,14.85,590.5,927.89,731.28
2018,10,22,14,0,898.0,73.0,4.1,14.8,562.0,889.04,705.58
2018,10,22,14,15,883.0,71.0,4.15,14.7,526.5,842.69,673.95
2018,10,22,14,30,868.0,69.0,4.2,14.6,491.0,794.44,640.5
2018,10,22,14,45,847.5,67.0,4.25,14.45,450.5,740.39,602.32
2018,10,22,15,0,827.0,65.0,4.3,14.3,410.0,692.18,567.89
2018,10,22,15,15,798.0,62.5,4.3,14.3,365.0,629.66,520.01
2018,10,22,15,30,769.0,60.0,4.3,14.3,320.0,567.73,469.98
2018,10,22,15,45,726.5,55.5,4.25,14.0,272.0,496.77,411.38
2018,10,22,16,0,684.0,51.0,4.2,13.7,224.0,428.65,352.99
2018,10,22,16,15,616.5,46.0,4.05,13.5,176.5,351.67,285.2
2018,10,22,16,30,549.0,41.0,3.9,13.3,129.0,284.26,223.65
2018,10,22,16,45,432.0,32.5,3.75,13.15,87.0,200.84,148.11
2018,10,22,17,0,315.0,24.0,3.6,13.0,45.0,125.65,50.72
2018,10,22,17,15,168.0,13.5,3.5,12.85,23.5,47.73,0.0
2018,10,22,17,30,21.0,3.0,3.4,12.7,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,12.6,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,23,6,15,30.5,3.5,2.45,11.8,4.0,0.0,0.0
2018,10,23,6,30,61.0,7.0,2.4,12.0,8.0,18.43,0.0
2018,10,23,6,45,121.0,18.5,2.35,12.15,28.5,60.81,0.4
2018,10,23,7,0,181.0,30.0,2.3,12.3,49.0,107.47,76.72
2018,10,23,7,15,115.5,50.0,2.3,12.5,64.5,106.08,82.07
2018,10,23,7,30,50.0,70.0,2.3,12.7,80.0,87.9,69.14
2018,10,23,7,45,52.5,89.0,2.3,12.85,102.0,109.85,88.65
2018,10,23,8,0,55.0,108.0,2.3,13.0,124.0,132.08,107.93
2018,10,23,8,15,126.5,126.5,2.35,13.1,171.0,208.54,173.29
2018,10,23,8,30,198.0,145.0,2.4,13.2,218.0,281.54,234.71
2018,10,23,8,45,323.0,146.0,2.5,13.3,282.0,394.91,328.5
2018,10,23,9,0,448.0,147.0,2.6,13.4,346.0,523.93,431.51
2018,10,23,9,15,309.5,181.0,2.7,13.5,324.0,451.77,371.43
2018,10,23,9,30,171.0,215.0,2.8,13.6,302.0,367.39,301.17
2018,10,23,9,45,123.5,226.5,2.9,13.7,291.5,344.16,281.12
2018,10,23,10,0,76.0,238.0,3.0,13.8,281.0,297.01,241.6
2018,10,23,10,15,81.0,253.0,3.05,13.9,300.5,319.49,259.42
2018,10,23,10,30,86.0,268.0,3.1,14.0,320.0,342.23,277.1
2018,10,23,10,45,196.0,264.5,3.2,14.05,387.5,469.65,380.27
2018,10,23,11,0,306.0,261.0,3.3,14.1,455.0,602.43,483.88
2018,10,23,11,15,402.0,244.0,3.4,14.1,503.0,708.4,564.59
2018,10,23,11,30,498.0,227.0,3.5,14.1,551.0,791.94,627.87
2018,10,23,11,45,325.5,263.5,3.6,14.15,475.5,633.73,506.29
2018,10,23,12,0,153.0,300.0,3.7,14.2,400.0,474.51,380.65
2018,10,23,12,15,306.5,265.0,3.65,14.25,463.5,614.92,493.48
2018,10,23,12,30,460.0,230.0,3.6,14.3,527.0,752.93,599.31
2018,10,23,12,45,660.5,162.0,3.6,14.4,579.0,883.0,696.29
2018,10,23,13,0,861.0,94.0,3.6,14.5,631.0,970.81,758.04
2018,10,23,13,15,874.0,87.5,3.45,14.65,616.5,958.41,747.94
2018,10,23,13,30,887.0,81.0,3.3,14.8,602.0,941.95,735.99
2018,10,23,13,45,783.5,104.5,3.15,14.9,548.5,861.4,678.69
2018,10,23,14,0,680.0,128.0,3.0,15.0,495.0,777.24,618.41
2018,10,23,14,15,679.5,117.5,2.95,15.05,464.5,739.66,592.29
2018,10,23,14,30,679.0,107.0,2.9,15.1,434.0,699.71,563.8
2018,10,23,14,45,745.5,85.5,2.85,15.15,416.5,692.09,559.38
2018,10,23,15,0,812.0,64.0,2.8,15.2,399.0,680.83,551.95
2018,10,23,15,15,793.0,59.5,2.8,15.2,356.5,623.37,508.72
2018,10,23,15,30,774.0,55.0,2.8,15.2,314.0,565.65,462.97
2018,10,23,15,45,732.5,51.5,2.95,15.0,267.0,496.31,406.95
2018,10,23,16,0,691.0,48.0,3.1,14.8,220.0,429.66,350.7
2018,10,23,16,15,624.5,43.0,3.1,14.55,172.5,352.9,283.99
2018,10,23,16,30,558.0,38.0,3.1,14.3,125.0,282.36,220.44
2018,10,23,16,45,429.0,30.5,3.05,14.0,83.0,198.49,144.68
2018,10,23,17,0,300.0,23.0,3.0,13.7,41.0,120.01,35.49
2018,10,23,17,15,150.0,11.5,3.1,13.5,20.5,42.38,0.0
2018,10,23,17,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.35,12.5,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.4,12.6,7.0,13.01,0.0
2018,10,24,6,45,197.5,19.0,1.45,12.75,37.0,83.66,0.0
2018,10,24,7,0,360.0,31.0,1.5,12.9,67.0,171.95,122.21
2018,10,24,7,15,478.5,36.5,1.6,13.2,112.0,247.62,192.31
2018,10,24,7,30,597.0,42.0,1.7,13.5,157.0,334.0,267.78
2018,10,24,7,45,652.0,46.0,1.8,13.8,203.5,401.92,327.37
2018,10,24,8,0,707.0,50.0,1.9,14.1,250.0,474.48,388.61
2018,10,24,8,15,742.5,53.5,1.95,14.35,295.5,538.71,441.07
2018,10,24,8,30,778.0,57.0,2.0,14.6,341.0,604.77,493.01
2018,10,24,8,45,802.5,59.5,2.1,14.9,383.0,663.14,536.59
2018,10,24,9,0,827.0,62.0,2.2,15.2,425.0,714.2,572.8
2018,10,24,9,15,844.0,63.5,2.25,15.45,462.0,764.23,607.42
2018,10,24,9,30,861.0,65.0,2.3,15.7,499.0,812.95,640.51
2018,10,24,9,45,873.5,66.5,2.35,15.95,530.5,856.11,669.18
2018,10,24,10,0,886.0,68.0,2.4,16.2,562.0,897.06,696.04
2018,10,24,10,15,894.0,68.5,2.5,16.4,586.0,930.08,717.79
2018,10,24,10,30,902.0,69.0,2.6,16.6,610.0,960.17,737.56
2018,10,24,10,45,907.5,69.5,2.75,16.75,627.5,984.7,754.16
2018,10,24,11,0,913.0,70.0,2.9,16.9,645.0,1005.87,768.59
2018,10,24,11,15,915.0,70.5,3.05,17.05,654.5,1020.0,778.38
2018,10,24,11,30,917.0,71.0,3.2,17.2,664.0,1030.46,785.86
2018,10,24,11,45,917.0,71.0,3.35,17.35,666.0,1034.53,789.16
2018,10,24,12,0,917.0,71.0,3.5,17.5,668.0,1034.82,790.08
2018,10,24,12,15,915.0,71.0,3.65,17.6,662.0,1029.3,787.35
2018,10,24,12,30,913.0,71.0,3.8,17.7,656.0,1020.06,782.2
2018,10,24,12,45,909.0,70.0,3.9,17.85,642.5,1003.89,771.91
2018,10,24,13,0,905.0,69.0,4.0,18.0,629.0,984.18,759.28
2018,10,24,13,15,885.0,73.0,4.0,18.0,605.0,951.92,737.75
2018,10,24,13,30,865.0,77.0,4.0,18.0,581.0,917.03,714.4
2018,10,24,13,45,867.5,71.5,4.05,18.05,556.5,888.67,695.75
2018,10,24,14,0,870.0,66.0,4.1,18.1,532.0,856.92,674.55
2018,10,24,14,15,844.0,67.5,4.05,18.05,495.5,806.64,639.5
2018,10,24,14,30,818.0,69.0,4.0,18.0,459.0,763.56,609.45
2018,10,24,14,45,590.0,106.5,3.95,17.9,375.5,601.73,488.36
2018,10,24,15,0,362.0,144.0,3.9,17.8,292.0,441.39,360.86
2018,10,24,15,15,464.0,111.5,3.9,17.8,279.0,456.04,374.65
2018,10,24,15,30,566.0,79.0,3.9,17.8,266.0,466.87,383.33
2018,10,24,15,45,612.5,63.0,3.9,17.45,237.0,444.11,363.83
2018,10,24,16,0,659.0,47.0,3.9,17.1,208.0,412.68,335.59
2018,10,24,16,15,590.5,42.5,4.0,16.8,162.5,337.34,270.1
2018,10,24,16,30,522.0,38.0,4.1,16.5,117.0,271.63,210.72
2018,10,24,16,45,395.0,30.0,4.2,16.15,77.0,186.99,134.36
2018,10,24,17,0,268.0,22.0,4.3,15.8,37.0,109.55,16.15
2018,10,24,17,15,134.0,11.0,4.25,15.55,18.5,38.61,0.0
2018,10,24,17,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.85,12.6,4.5,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.8,12.8,9.0,26.58,0.0
2018,10,25,6,45,254.5,19.0,1.75,12.95,39.0,99.17,0.0
2018,10,25,7,0,419.0,29.0,1.7,13.1,69.0,190.92,134.06
2018,10,25,7,15,515.5,35.0,1.7,13.35,113.0,258.71,200.4
2018,10,25,7,30,612.0,41.0,1.7,13.6,157.0,340.97,273.0
2018,10,25,7,45,442.5,60.5,1.7,13.85,156.5,315.0,257.53
2018,10,25,8,0,273.0,80.0,1.7,14.1,156.0,260.3,215.1
2018,10,25,8,15,281.5,101.5,1.65,14.35,192.0,289.74,240.46
2018,10,25,8,30,290.0,123.0,1.6,14.6,228.0,333.64,276.02
2018,10,25,8,45,335.5,135.5,1.6,14.9,271.0,393.84,324.17
2018,10,25,9,0,381.0,148.0,1.6,15.2,314.0,476.19,387.74
2018,10,25,9,15,568.0,122.0,1.5,15.5,393.5,624.33,500.98
2018,10,25,9,30,755.0,96.0,1.4,15.8,473.0,770.86,603.82
2018,10,25,9,45,824.5,82.0,1.35,16.1,518.0,843.04,650.02
2018,10,25,10,0,894.0,68.0,1.3,16.4,563.0,905.31,688.94
2018,10,25,10,15,902.5,69.0,1.25,16.75,588.0,939.6,708.24
2018,10,25,10,30,911.0,70.0,1.2,17.1,613.0,970.96,725.68
2018,10,25,10,45,916.5,71.0,1.15,17.45,631.0,996.26,739.0
2018,10,25,11,0,922.0,72.0,1.1,17.8,649.0,1018.15,750.11
2018,10,25,11,15,925.0,72.5,1.05,18.15,659.0,1033.37,756.97
2018,10,25,11,30,928.0,73.0,1.0,18.5,669.0,1044.89,761.63
2018,10,25,11,45,928.5,73.5,0.95,18.85,671.5,1050.11,762.46
2018,10,25,12,0,929.0,74.0,0.9,19.2,674.0,1051.51,761.13
2018,10,25,12,15,926.5,74.0,1.0,19.35,668.0,1045.41,759.21
2018,10,25,12,30,924.0,74.0,1.1,19.5,662.0,1035.55,755.06
2018,10,25,12,45,918.5,74.5,1.2,19.65,648.5,1019.61,747.1
2018,10,25,13,0,913.0,75.0,1.3,19.8,635.0,1000.15,736.89
2018,10,25,13,15,906.0,74.0,1.45,19.9,614.0,973.96,723.18
2018,10,25,13,30,899.0,73.0,1.6,20.0,593.0,944.59,707.09
2018,10,25,13,45,889.0,71.5,1.75,20.1,565.0,908.84,686.35
2018,10,25,14,0,879.0,70.0,1.9,20.2,537.0,870.44,663.35
2018,10,25,14,15,864.5,68.5,2.05,20.15,502.5,825.82,635.83
2018,10,25,14,30,850.0,67.0,2.2,20.1,468.0,779.35,606.3
2018,10,25,14,45,829.0,64.5,2.4,20.0,428.0,725.09,570.72
2018,10,25,15,0,808.0,62.0,2.6,19.9,388.0,676.84,538.42
2018,10,25,15,15,778.5,59.0,2.6,19.9,344.0,614.37,492.5
2018,10,25,15,30,749.0,56.0,2.6,19.9,300.0,552.64,444.43
2018,10,25,15,45,704.5,52.0,2.85,19.3,253.0,482.27,389.37
2018,10,25,16,0,660.0,48.0,3.1,18.7,206.0,414.96,334.02
2018,10,25,16,15,588.5,43.0,3.2,18.1,160.0,337.52,268.03
2018,10,25,16,30,517.0,38.0,3.3,17.5,114.0,270.36,208.21
2018,10,25,16,45,387.5,29.5,3.45,16.95,74.5,184.58,130.7
2018,10,25,17,0,258.0,21.0,3.6,16.4,35.0,105.34,0.0
2018,10,25,17,15,129.0,10.5,3.7,15.95,17.5,37.29,0.0
2018,10,25,17,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.45,13.25,3.0,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.4,13.4,6.0,16.98,0.0
2018,10,26,6,45,188.5,15.5,1.35,13.55,30.5,77.85,0.0
2018,10,26,7,0,321.0,25.0,1.3,13.7,55.0,154.9,106.74
2018,10,26,7,15,348.0,31.0,1.3,13.95,81.0,191.84,148.15
2018,10,26,7,30,375.0,37.0,1.3,14.2,107.0,231.98,186.06
2018,10,26,7,45,188.0,60.0,1.25,14.45,95.0,166.22,135.32
2018,10,26,8,0,1.0,83.0,1.2,14.7,83.0,68.52,52.79
2018,10,26,8,15,35.5,109.5,1.2,15.0,122.0,123.04,99.45
2018,10,26,8,30,70.0,136.0,1.2,15.3,161.0,174.93,142.93
2018,10,26,8,45,113.5,156.5,1.2,15.65,203.0,244.56,200.07
2018,10,26,9,0,157.0,177.0,1.2,16.0,245.0,304.73,248.26
2018,10,26,9,15,177.5,192.5,1.25,16.25,275.5,344.14,278.9
2018,10,26,9,30,198.0,208.0,1.3,16.5,306.0,384.88,310.19
2018,10,26,9,45,201.0,225.5,1.3,16.8,330.5,413.69,331.12
2018,10,26,10,0,204.0,243.0,1.3,17.1,355.0,442.23,351.62
2018,10,26,10,15,184.5,256.5,1.35,17.35,361.5,444.68,351.96
2018,10,26,10,30,165.0,270.0,1.4,17.6,368.0,445.6,351.35
2018,10,26,10,45,234.5,270.0,1.5,17.9,413.5,516.67,406.07
2018,10,26,11,0,304.0,270.0,1.6,18.2,459.0,613.73,477.6
2018,10,26,11,15,394.0,248.5,1.65,18.4,497.5,683.84,529.33
2018,10,26,11,30,484.0,227.0,1.7,18.6,536.0,780.09,597.88
2018,10,26,11,45,471.0,228.5,1.8,18.75,530.0,770.85,590.63
2018,10,26,12,0,458.0,230.0,1.9,18.9,524.0,759.32,582.88
2018,10,26,12,15,542.5,200.0,2.0,19.05,545.0,810.2,621.47
2018,10,26,12,30,627.0,170.0,2.1,19.2,566.0,868.38,662.59
2018,10,26,12,45,639.0,163.5,2.2,19.35,560.0,865.01,660.68
2018,10,26,13,0,651.0,157.0,2.3,19.5,554.0,858.44,657.28
2018,10,26,13,15,646.0,151.5,2.35,19.55,534.0,833.31,640.92
2018,10,26,13,30,641.0,146.0,2.4,19.6,514.0,805.69,622.92
2018,10,26,13,45,657.0,134.0,2.45,19.6,495.0,787.78,611.86
2018,10,26,14,0,673.0,122.0,2.5,19.6,476.0,766.25,598.13
2018,10,26,14,15,653.0,117.0,2.5,19.6,442.0,718.61,565.17
2018,10,26,14,30,633.0,112.0,2.5,19.6,408.0,670.14,531.31
2018,10,26,14,45,661.0,96.5,2.5,19.55,382.0,646.14,515.22
2018,10,26,15,0,689.0,81.0,2.5,19.5,356.0,617.38,494.94
2018,10,26,15,15,609.0,82.5,2.5,19.5,305.0,531.19,428.54
2018,10,26,15,30,529.0,84.0,2.5,19.5,254.0,450.32,364.73
2018,10,26,15,45,501.5,73.5,2.5,19.2,214.0,393.42,318.82
2018,10,26,16,0,474.0,63.0,2.5,18.9,174.0,338.41,272.57
2018,10,26,16,15,416.5,53.0,2.5,18.45,134.5,272.27,215.95
2018,10,26,16,30,359.0,43.0,2.5,18.0,95.0,212.11,162.77
2018,10,26,16,45,260.5,31.5,2.5,17.6,61.5,143.07,99.51
2018,10,26,17,0,162.0,20.0,2.5,17.2,28.0,76.23,0.0
2018,10,26,17,15,81.0,10.0,2.5,16.9,14.0,26.21,0.0
2018,10,26,17,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,15,26.0,3.0,1.95,13.65,3.0,0.0,0.0
2018,10,27,6,30,52.0,6.0,2.0,13.8,6.0,4.72,0.0
2018,10,27,6,45,179.0,17.0,2.1,13.95,30.5,63.08,0.0
2018,10,27,7,0,306.0,28.0,2.2,14.1,55.0,153.73,104.26
2018,10,27,7,15,385.5,37.5,2.25,14.35,93.5,215.07,166.29
2018,10,27,7,30,465.0,47.0,2.3,14.6,132.0,285.74,229.3
2018,10,27,7,45,356.0,65.5,2.4,14.85,141.5,272.56,223.18
2018,10,27,8,0,247.0,84.0,2.5,15.1,151.0,237.81,196.64
2018,10,27,8,15,280.5,99.5,2.5,15.35,188.5,288.57,239.75
2018,10,27,8,30,314.0,115.0,2.5,15.6,226.0,358.81,296.97
2018,10,27,8,45,238.5,146.0,2.55,15.9,236.5,338.4,278.88
2018,10,27,9,0,163.0,177.0,2.6,16.2,247.0,310.22,254.22
2018,10,27,9,15,231.5,188.0,2.6,16.4,296.5,401.25,327.45
2018,10,27,9,30,300.0,199.0,2.6,16.6,346.0,480.43,389.4
2018,10,27,9,45,353.0,200.0,2.65,16.85,384.0,538.66,434.01
2018,10,27,10,0,406.0,201.0,2.7,17.1,422.0,621.25,495.65
2018,10,27,10,15,455.5,199.0,2.7,17.3,457.5,678.57,537.55
2018,10,27,10,30,505.0,197.0,2.7,17.5,493.0,736.42,579.29
2018,10,27,10,45,623.5,164.5,2.7,17.7,541.5,838.49,652.3
2018,10,27,11,0,742.0,132.0,2.7,17.9,590.0,931.67,715.31
2018,10,27,11,15,821.0,107.5,2.75,18.05,621.5,985.35,750.66
2018,10,27,11,30,900.0,83.0,2.8,18.2,653.0,1030.14,780.07
2018,10,27,11,45,907.0,81.0,2.8,18.35,657.0,1038.73,784.75
2018,10,27,12,0,914.0,79.0,2.8,18.5,661.0,1043.62,787.48
2018,10,27,12,15,879.5,89.5,2.9,18.55,645.5,1017.78,771.08
2018,10,27,12,30,845.0,100.0,3.0,18.6,630.0,1001.64,761.51
2018,10,27,12,45,856.0,94.0,3.05,18.65,621.0,994.82,757.85
2018,10,27,13,0,867.0,88.0,3.1,18.7,612.0,972.0,743.28
2018,10,27,13,15,840.5,92.0,3.2,18.65,585.5,945.78,727.18
2018,10,27,13,30,814.0,96.0,3.3,18.6,559.0,905.08,700.86
2018,10,27,13,45,799.0,92.5,3.4,18.5,528.5,864.05,674.22
2018,10,27,14,0,784.0,89.0,3.5,18.4,498.0,820.93,645.67
2018,10,27,14,15,752.0,90.0,3.6,18.3,461.0,766.8,608.61
2018,10,27,14,30,720.0,91.0,3.7,18.2,424.0,716.58,573.78
2018,10,27,14,45,677.0,91.5,3.75,18.05,383.0,653.25,528.2
2018,10,27,15,0,634.0,92.0,3.8,17.9,342.0,591.15,481.62
2018,10,27,15,15,619.0,83.5,3.8,17.9,304.0,539.74,441.51
2018,10,27,15,30,604.0,75.0,3.8,17.9,266.0,488.19,399.97
2018,10,27,15,45,470.5,74.5,3.75,17.45,209.0,377.24,309.48
2018,10,27,16,0,337.0,74.0,3.7,17.0,152.0,275.0,224.16
2018,10,27,16,15,290.0,60.5,3.65,16.7,116.5,218.69,175.07
2018,10,27,16,30,243.0,47.0,3.6,16.4,81.0,167.66,129.33
2018,10,27,16,45,168.0,32.0,3.5,16.05,51.0,110.99,76.06
2018,10,27,17,0,93.0,17.0,3.4,15.7,21.0,52.69,0.0
2018,10,27,17,15,46.5,8.5,3.35,15.55,10.5,17.29,0.0
2018,10,27,17,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,12.0,2.0,2.3,13.65,2.0,0.0,0.0
2018,10,28,6,30,24.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,10,28,6,45,16.0,15.5,2.3,14.15,16.0,16.67,0.0
2018,10,28,7,0,8.0,27.0,2.3,14.4,28.0,27.92,14.88
2018,10,28,7,15,29.0,46.0,2.3,14.75,51.0,55.8,40.3
2018,10,28,7,30,50.0,65.0,2.3,15.1,74.0,85.3,66.12
2018,10,28,7,45,93.5,84.0,2.35,15.4,107.0,138.07,111.49
2018,10,28,8,0,137.0,103.0,2.4,15.7,140.0,187.32,153.69
2018,10,28,8,15,142.0,120.5,2.5,15.9,164.5,215.38,177.46
2018,10,28,8,30,147.0,138.0,2.6,16.1,189.0,243.87,201.05
2018,10,28,8,45,133.0,158.5,2.65,16.35,209.0,262.63,215.7
2018,10,28,9,0,119.0,179.0,2.7,16.6,229.0,279.96,228.82
2018,10,28,9,15,103.5,193.5,2.8,16.8,240.0,270.42,220.31
2018,10,28,9,30,88.0,208.0,2.9,17.0,251.0,275.66,223.56
2018,10,28,9,45,93.5,223.0,3.0,17.15,271.5,298.81,241.69
2018,10,28,10,0,99.0,238.0,3.1,17.3,292.0,322.3,259.91
2018,10,28,10,15,162.5,248.5,3.2,17.45,341.5,416.62,335.07
2018,10,28,10,30,226.0,259.0,3.3,17.6,391.0,493.28,395.03
2018,10,28,10,45,423.5,212.5,3.4,17.7,468.5,685.73,543.95
2018,10,28,11,0,621.0,166.0,3.5,17.8,546.0,849.75,664.89
2018,10,28,11,15,720.0,136.0,3.65,17.85,583.5,924.75,717.01
2018,10,28,11,30,819.0,106.0,3.8,17.9,621.0,989.33,761.94
2018,10,28,11,45,572.0,181.0,3.95,17.95,541.5,832.87,651.52
2018,10,28,12,0,325.0,256.0,4.1,18.0,462.0,629.03,497.75
2018,10,28,12,15,222.0,269.5,4.2,18.0,409.5,513.42,409.22
2018,10,28,12,30,119.0,283.0,4.3,18.0,357.0,423.46,337.33
2018,10,28,12,45,91.5,267.0,4.4,17.95,323.0,352.35,282.01
2018,10,28,13,0,64.0,251.0,4.5,17.9,289.0,306.11,245.17
2018,10,28,13,15,39.5,219.5,4.6,17.85,242.5,246.36,197.22
2018,10,28,13,30,15.0,188.0,4.7,17.8,196.0,171.89,136.61
2018,10,28,13,45,135.5,165.5,4.75,17.75,235.5,293.61,240.08
2018,10,28,14,0,256.0,143.0,4.8,17.7,275.0,389.47,320.48
2018,10,28,14,15,425.5,130.0,4.8,17.6,332.5,531.0,435.73
2018,10,28,14,30,595.0,117.0,4.8,17.5,390.0,646.07,527.36
2018,10,28,14,45,532.0,116.0,4.85,17.4,344.0,569.64,467.48
2018,10,28,15,0,469.0,115.0,4.9,17.3,298.0,489.47,404.28
2018,10,28,15,15,347.0,116.5,4.9,17.3,243.0,385.43,319.15
2018,10,28,15,30,225.0,118.0,4.9,17.3,188.0,278.15,229.85
2018,10,28,15,45,219.5,94.0,4.85,16.8,153.5,236.25,194.95
2018,10,28,16,0,214.0,70.0,4.8,16.3,119.0,194.38,158.91
2018,10,28,16,15,332.5,54.5,4.75,16.1,109.5,232.08,186.75
2018,10,28,16,30,451.0,39.0,4.7,15.9,100.0,246.74,191.04
2018,10,28,16,45,307.0,28.5,4.6,15.65,62.5,157.59,106.68
2018,10,28,17,0,163.0,18.0,4.5,15.4,25.0,60.75,0.0
2018,10,28,17,15,81.5,9.0,4.5,15.2,12.5,7.08,0.0
2018,10,28,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.4,12.45,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,12.7,4.0,0.0,0.0
2018,10,29,6,45,28.0,16.0,4.35,12.9,17.5,20.47,0.0
2018,10,29,7,0,31.0,28.0,4.3,13.1,31.0,43.32,25.1
2018,10,29,7,15,36.0,45.5,4.3,13.35,50.5,58.67,42.71
