Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,7,30,41.0,63.0,4.3,13.6,70.0,79.36,61.48
2018,10,29,7,45,55.0,82.5,4.3,13.8,95.0,107.65,86.43
2018,10,29,8,0,69.0,102.0,4.3,14.0,120.0,137.39,112.38
2018,10,29,8,15,89.5,116.5,4.35,14.2,144.5,178.78,147.86
2018,10,29,8,30,110.0,131.0,4.4,14.4,169.0,211.55,175.71
2018,10,29,8,45,99.5,150.0,4.5,14.6,187.5,229.33,190.01
2018,10,29,9,0,89.0,169.0,4.6,14.8,206.0,230.08,190.04
2018,10,29,9,15,169.5,185.5,4.6,14.95,264.5,332.23,275.29
2018,10,29,9,30,250.0,202.0,4.6,15.1,323.0,443.69,365.58
2018,10,29,9,45,281.0,212.5,4.6,15.25,356.5,491.83,403.16
2018,10,29,10,0,312.0,223.0,4.6,15.4,390.0,541.2,441.39
2018,10,29,10,15,313.5,234.0,4.6,15.5,408.5,564.28,458.22
2018,10,29,10,30,315.0,245.0,4.6,15.6,427.0,586.34,474.26
2018,10,29,10,45,307.5,253.5,4.55,15.7,435.5,595.53,480.07
2018,10,29,11,0,300.0,262.0,4.5,15.8,444.0,603.24,484.83
2018,10,29,11,15,394.0,241.0,4.5,15.9,484.5,677.7,543.5
2018,10,29,11,30,488.0,220.0,4.5,16.0,525.0,778.61,619.69
2018,10,29,11,45,529.0,206.0,4.5,16.1,537.5,807.39,641.05
2018,10,29,12,0,570.0,192.0,4.5,16.2,550.0,833.59,660.79
2018,10,29,12,15,682.0,152.5,4.5,16.35,577.0,912.62,717.61
2018,10,29,12,30,794.0,113.0,4.5,16.5,604.0,966.47,755.35
2018,10,29,12,45,846.0,95.5,4.55,16.7,608.5,987.78,770.39
2018,10,29,13,0,898.0,78.0,4.6,16.9,613.0,991.28,773.27
2018,10,29,13,15,864.0,85.0,4.55,17.05,585.0,949.25,743.46
2018,10,29,13,30,830.0,92.0,4.5,17.2,557.0,916.43,720.51
2018,10,29,13,45,839.5,84.5,4.5,17.35,534.5,892.47,704.25
2018,10,29,14,0,849.0,77.0,4.5,17.5,512.0,864.75,685.21
2018,10,29,14,15,848.5,71.5,4.5,17.5,481.5,818.41,652.86
2018,10,29,14,30,848.0,66.0,4.5,17.5,451.0,778.96,625.34
2018,10,29,14,45,825.5,63.5,4.55,17.5,411.0,731.25,591.44
2018,10,29,15,0,803.0,61.0,4.6,17.5,371.0,674.71,550.14
2018,10,29,15,15,771.5,58.0,4.6,17.5,327.0,611.21,501.69
2018,10,29,15,30,740.0,55.0,4.6,17.5,283.0,548.66,451.02
2018,10,29,15,45,691.5,51.0,4.9,17.15,236.5,476.46,392.04
2018,10,29,16,0,643.0,47.0,5.2,16.8,190.0,407.73,333.26
2018,10,29,16,15,563.5,41.5,5.25,16.35,145.0,326.81,262.34
2018,10,29,16,30,484.0,36.0,5.3,15.9,100.0,257.84,199.21
2018,10,29,16,45,337.0,27.0,5.3,15.45,62.5,166.54,109.9
2018,10,29,17,0,190.0,18.0,5.3,15.0,25.0,68.71,0.0
2018,10,29,17,15,95.0,9.0,5.45,14.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.05,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.2,3.0,0.0,0.0
2018,10,30,6,45,221.5,15.0,4.9,12.4,30.5,74.52,0.0
2018,10,30,7,0,407.0,26.0,5.0,12.6,58.0,180.99,112.82
2018,10,30,7,15,512.5,32.5,5.2,12.95,101.5,259.68,201.53
2018,10,30,7,30,618.0,39.0,5.4,13.3,145.0,346.98,281.13
2018,10,30,7,45,658.5,45.0,5.6,13.65,189.0,410.97,340.12
2018,10,30,8,0,699.0,51.0,5.8,14.0,233.0,478.07,399.64
2018,10,30,8,15,730.5,56.0,5.85,14.35,277.0,541.2,453.65
2018,10,30,8,30,762.0,61.0,5.9,14.7,321.0,605.76,506.91
2018,10,30,8,45,773.5,67.0,5.9,15.1,360.0,658.15,547.6
2018,10,30,9,0,785.0,73.0,5.9,15.5,399.0,709.42,585.59
2018,10,30,9,15,810.0,74.5,5.75,15.8,437.5,764.82,625.62
2018,10,30,9,30,835.0,76.0,5.6,16.1,476.0,819.51,664.17
2018,10,30,9,45,838.0,80.5,5.5,16.45,504.5,857.55,689.6
2018,10,30,10,0,841.0,85.0,5.4,16.8,533.0,892.83,712.7
2018,10,30,10,15,880.5,79.0,5.3,17.05,567.0,935.45,741.13
2018,10,30,10,30,920.0,73.0,5.2,17.3,601.0,987.13,775.59
2018,10,30,10,45,936.0,70.0,5.15,17.6,621.5,1017.63,794.73
2018,10,30,11,0,952.0,67.0,5.1,17.9,642.0,1045.02,811.71
2018,10,30,11,15,954.5,68.0,5.05,18.1,652.0,1060.57,820.74
2018,10,30,11,30,957.0,69.0,5.0,18.3,662.0,1072.33,827.32
2018,10,30,11,45,958.0,68.5,4.95,18.5,664.0,1076.78,829.0
2018,10,30,12,0,959.0,68.0,4.9,18.7,666.0,1077.32,828.21
2018,10,30,12,15,956.5,68.0,4.85,18.8,660.0,1071.03,823.25
2018,10,30,12,30,954.0,68.0,4.8,18.9,654.0,1060.88,815.86
2018,10,30,12,45,948.5,68.5,4.8,19.0,640.0,1044.58,804.89
2018,10,30,13,0,943.0,69.0,4.8,19.1,626.0,1024.67,791.59
2018,10,30,13,15,912.0,74.5,4.8,19.1,598.0,983.02,763.45
2018,10,30,13,30,881.0,80.0,4.8,19.1,570.0,939.09,733.66
2018,10,30,13,45,866.0,79.0,4.8,19.15,540.5,899.96,706.97
2018,10,30,14,0,851.0,78.0,4.8,19.2,511.0,868.34,685.52
2018,10,30,14,15,863.0,70.5,4.8,19.1,484.0,830.03,659.38
2018,10,30,14,30,875.0,63.0,4.8,19.0,457.0,797.61,637.36
2018,10,30,14,45,849.5,60.5,4.8,18.95,414.5,739.0,595.26
2018,10,30,15,0,824.0,58.0,4.8,18.9,372.0,680.04,552.18
2018,10,30,15,15,743.0,60.5,4.8,18.9,318.0,595.63,487.45
2018,10,30,15,30,662.0,63.0,4.8,18.9,264.0,512.74,420.42
2018,10,30,15,45,579.5,59.5,4.9,18.3,214.5,425.55,349.29
2018,10,30,16,0,497.0,56.0,5.0,17.7,165.0,345.58,281.72
2018,10,30,16,15,439.5,46.5,4.85,17.1,125.5,278.75,222.93
2018,10,30,16,30,382.0,37.0,4.7,16.5,86.0,217.96,167.38
2018,10,30,16,45,294.0,27.5,4.6,15.9,55.5,151.24,95.85
2018,10,30,17,0,206.0,18.0,4.5,15.3,25.0,73.58,0.0
2018,10,30,17,15,103.0,9.0,4.55,14.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,31,6,15,13.0,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,31,6,30,26.0,3.0,2.4,13.1,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,13.3,22.0,44.56,0.0
2018,10,31,7,0,204.0,27.0,2.3,13.5,42.0,115.99,67.41
2018,10,31,7,15,320.0,37.5,2.4,13.95,81.5,191.77,147.22
2018,10,31,7,30,436.0,48.0,2.5,14.4,121.0,276.9,222.03
2018,10,31,7,45,532.0,51.0,2.55,14.85,168.0,356.39,291.09
2018,10,31,8,0,628.0,54.0,2.6,15.3,215.0,444.78,365.51
2018,10,31,8,15,593.5,69.5,2.75,15.6,244.5,475.54,391.88
2018,10,31,8,30,559.0,85.0,2.9,15.9,274.0,500.99,412.76
2018,10,31,8,45,549.0,100.5,3.05,16.2,306.0,539.05,442.56
2018,10,31,9,0,539.0,116.0,3.2,16.5,338.0,574.41,469.31
2018,10,31,9,15,594.0,115.5,3.3,16.8,380.5,643.22,521.93
2018,10,31,9,30,649.0,115.0,3.4,17.1,423.0,713.89,573.31
2018,10,31,9,45,708.0,108.5,3.5,17.35,465.0,782.45,622.19
2018,10,31,10,0,767.0,102.0,3.6,17.6,507.0,846.01,666.58
2018,10,31,10,15,791.0,99.5,3.65,17.95,534.0,887.97,694.42
2018,10,31,10,30,815.0,97.0,3.7,18.3,561.0,927.89,720.7
2018,10,31,10,45,799.5,105.5,3.75,18.6,572.5,939.76,727.34
2018,10,31,11,0,784.0,114.0,3.8,18.9,584.0,947.62,731.54
2018,10,31,11,15,775.0,119.0,3.8,19.2,590.0,954.28,734.76
2018,10,31,11,30,766.0,124.0,3.8,19.5,596.0,965.39,741.23
2018,10,31,11,45,791.5,116.0,3.85,19.85,605.0,978.04,749.04
2018,10,31,12,0,817.0,108.0,3.9,20.2,614.0,995.04,759.96
2018,10,31,12,15,815.5,107.0,3.8,20.4,608.0,989.0,754.6
2018,10,31,12,30,814.0,106.0,3.7,20.6,602.0,979.53,747.25
2018,10,31,12,45,762.0,118.0,3.65,20.8,574.5,931.0,713.44
2018,10,31,13,0,710.0,130.0,3.6,21.0,547.0,888.73,684.17
2018,10,31,13,15,735.5,116.5,3.6,21.1,535.0,882.08,680.36
2018,10,31,13,30,761.0,103.0,3.6,21.2,523.0,865.46,669.4
2018,10,31,13,45,677.0,120.0,3.6,21.25,479.5,793.01,618.83
2018,10,31,14,0,593.0,137.0,3.6,21.3,436.0,714.85,563.54
2018,10,31,14,15,501.0,147.5,3.7,21.2,388.0,617.08,491.87
2018,10,31,14,30,409.0,158.0,3.8,21.1,340.0,533.76,428.43
2018,10,31,14,45,409.0,142.0,3.9,21.05,310.0,497.76,402.02
2018,10,31,15,0,409.0,126.0,4.0,21.0,280.0,460.53,373.78
2018,10,31,15,15,437.5,106.0,4.0,21.0,253.0,436.98,355.7
2018,10,31,15,30,466.0,86.0,4.0,21.0,226.0,409.36,333.38
2018,10,31,15,45,438.0,74.5,3.85,20.4,188.5,355.19,288.73
2018,10,31,16,0,410.0,63.0,3.7,19.8,151.0,307.8,247.99
2018,10,31,16,15,348.0,52.0,3.5,19.15,113.5,238.74,188.62
2018,10,31,16,30,286.0,41.0,3.3,18.5,76.0,181.27,137.22
2018,10,31,16,45,188.0,27.0,3.15,17.9,46.0,112.04,66.29
2018,10,31,17,0,90.0,13.0,3.0,17.3,16.0,36.31,0.0
2018,10,31,17,15,45.0,6.5,2.9,16.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,1,6,15,11.5,1.0,1.95,14.9,0.5,0.0,0.0
2018,11,1,6,30,23.0,2.0,2.0,15.0,1.0,0.0,0.0
2018,11,1,6,45,163.5,12.0,2.05,15.1,22.5,56.28,0.0
2018,11,1,7,0,304.0,22.0,2.1,15.2,44.0,146.45,79.06
2018,11,1,7,15,206.5,37.5,2.3,15.5,57.5,144.12,109.01
2018,11,1,7,30,109.0,53.0,2.5,15.8,71.0,117.35,92.04
2018,11,1,7,45,97.5,74.0,2.7,16.1,94.0,130.73,104.95
2018,11,1,8,0,86.0,95.0,2.9,16.4,117.0,151.66,123.22
2018,11,1,8,15,243.5,102.0,2.85,16.65,180.0,272.71,225.83
2018,11,1,8,30,401.0,109.0,2.8,16.9,243.0,414.68,342.11
2018,11,1,8,45,444.5,116.5,2.75,17.1,283.0,474.53,389.25
2018,11,1,9,0,488.0,124.0,2.7,17.3,323.0,537.18,437.69
2018,11,1,9,15,535.5,125.5,2.7,17.75,362.5,598.44,483.74
2018,11,1,9,30,583.0,127.0,2.7,18.2,402.0,671.75,537.08
2018,11,1,9,45,577.0,139.5,2.7,18.6,426.5,702.15,557.07
2018,11,1,10,0,571.0,152.0,2.7,19.0,451.0,720.61,568.45
2018,11,1,10,15,600.0,150.5,2.7,19.4,478.0,773.64,604.8
2018,11,1,10,30,629.0,149.0,2.7,19.8,505.0,816.13,632.81
2018,11,1,10,45,663.5,143.5,2.75,20.2,529.0,858.03,660.49
2018,11,1,11,0,698.0,138.0,2.8,20.6,553.0,897.98,686.56
2018,11,1,11,15,692.0,143.0,2.85,20.95,560.0,906.96,691.36
2018,11,1,11,30,686.0,148.0,2.9,21.3,567.0,912.78,694.4
2018,11,1,11,45,679.0,151.0,2.9,21.65,567.0,912.18,692.83
2018,11,1,12,0,672.0,154.0,2.9,22.0,567.0,908.49,689.37
2018,11,1,12,15,692.0,145.5,2.95,22.2,567.5,916.4,694.82
2018,11,1,12,30,712.0,137.0,3.0,22.4,568.0,920.81,697.92
2018,11,1,12,45,741.0,125.0,3.0,22.65,564.5,926.36,701.48
2018,11,1,13,0,770.0,113.0,3.0,22.9,561.0,920.9,697.68
2018,11,1,13,15,734.5,119.0,2.95,23.05,534.0,884.71,672.95
2018,11,1,13,30,699.0,125.0,2.9,23.2,507.0,839.96,642.45
2018,11,1,13,45,776.0,98.5,2.85,23.4,502.5,852.66,651.89
2018,11,1,14,0,853.0,72.0,2.8,23.6,498.0,853.99,653.07
2018,11,1,14,15,792.0,78.0,2.75,23.6,452.5,789.38,608.76
2018,11,1,14,30,731.0,84.0,2.7,23.6,407.0,716.02,557.89
2018,11,1,14,45,754.0,71.0,2.7,23.6,377.5,687.49,538.96
2018,11,1,15,0,777.0,58.0,2.7,23.6,348.0,654.2,515.86
2018,11,1,15,15,752.0,55.5,2.7,23.6,308.0,597.08,474.05
2018,11,1,15,30,727.0,53.0,2.7,23.6,268.0,540.31,429.71
2018,11,1,15,45,675.5,49.0,2.75,22.85,222.5,467.14,372.25
2018,11,1,16,0,624.0,45.0,2.8,22.1,177.0,397.74,315.23
2018,11,1,16,15,509.0,40.5,2.8,21.25,130.0,306.02,238.65
2018,11,1,16,30,394.0,36.0,2.8,20.4,83.0,223.1,166.94
2018,11,1,16,45,231.0,23.5,2.75,19.55,48.0,124.48,68.72
2018,11,1,17,0,68.0,11.0,2.7,18.7,13.0,28.45,0.0
2018,11,1,17,15,34.0,5.5,2.8,18.25,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,15.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,1.2,13.55,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,1.2,13.6,2.0,0.0,0.0
2018,11,2,6,45,171.5,14.0,1.2,13.65,24.5,60.42,0.0
2018,11,2,7,0,320.0,25.0,1.2,13.7,47.0,154.0,75.6
2018,11,2,7,15,434.0,32.5,1.25,13.9,87.5,234.56,177.85
2018,11,2,7,30,548.0,40.0,1.3,14.1,128.0,317.81,252.41
2018,11,2,7,45,527.0,50.5,1.35,14.25,157.5,354.93,287.94
2018,11,2,8,0,506.0,61.0,1.4,14.4,187.0,384.84,315.65
2018,11,2,8,15,482.0,79.5,1.5,14.65,218.0,418.15,344.01
2018,11,2,8,30,458.0,98.0,1.6,14.9,249.0,441.3,363.05
2018,11,2,8,45,585.5,90.5,1.65,15.15,309.5,556.03,453.59
2018,11,2,9,0,713.0,83.0,1.7,15.4,370.0,672.39,540.36
2018,11,2,9,15,787.5,75.0,1.8,15.8,419.5,749.49,594.43
2018,11,2,9,30,862.0,67.0,1.9,16.2,469.0,824.2,645.8
2018,11,2,9,45,860.5,71.5,2.0,16.6,496.0,858.44,667.78
2018,11,2,10,0,859.0,76.0,2.1,17.0,523.0,889.57,687.85
2018,11,2,10,15,832.5,89.0,2.2,17.35,538.5,915.57,704.44
2018,11,2,10,30,806.0,102.0,2.3,17.7,554.0,926.15,710.51
2018,11,2,10,45,862.5,88.0,2.4,18.05,585.5,981.55,747.37
2018,11,2,11,0,919.0,74.0,2.5,18.4,617.0,1022.43,773.65
2018,11,2,11,15,884.5,86.0,2.7,18.55,615.5,1013.85,768.54
2018,11,2,11,30,850.0,98.0,2.9,18.7,614.0,1013.85,769.74
2018,11,2,11,45,745.5,131.0,3.05,18.85,584.5,957.4,731.96
2018,11,2,12,0,641.0,164.0,3.2,19.0,555.0,888.1,685.08
2018,11,2,12,15,767.0,124.0,3.35,19.05,587.5,967.81,742.14
2018,11,2,12,30,893.0,84.0,3.5,19.1,620.0,1020.63,778.99
2018,11,2,12,45,867.0,88.5,3.65,19.1,599.5,989.46,758.79
2018,11,2,13,0,841.0,93.0,3.8,19.1,579.0,967.78,745.75
2018,11,2,13,15,817.5,95.0,3.85,19.05,553.5,930.32,721.04
2018,11,2,13,30,794.0,97.0,3.9,19.0,528.0,890.53,694.6
2018,11,2,13,45,802.0,90.5,3.95,18.9,507.0,867.61,680.18
2018,11,2,14,0,810.0,84.0,4.0,18.8,486.0,841.21,663.06
2018,11,2,14,15,804.5,79.5,4.0,18.7,455.5,802.37,636.53
2018,11,2,14,30,799.0,75.0,4.0,18.6,425.0,761.2,608.04
2018,11,2,14,45,795.5,69.0,3.95,18.55,390.0,717.64,577.03
2018,11,2,15,0,792.0,63.0,3.9,18.5,355.0,671.97,543.89
2018,11,2,15,15,740.5,61.5,3.9,18.5,308.0,597.18,486.92
2018,11,2,15,30,689.0,60.0,3.9,18.5,261.0,525.06,429.01
2018,11,2,15,45,571.0,59.0,3.75,18.2,206.5,422.33,344.88
2018,11,2,16,0,453.0,58.0,3.6,17.9,152.0,326.55,264.44
2018,11,2,16,15,385.5,47.5,3.55,17.4,113.0,256.32,203.45
2018,11,2,16,30,318.0,37.0,3.5,16.9,74.0,193.34,146.27
2018,11,2,16,45,215.5,25.0,3.4,16.4,45.0,119.57,61.24
2018,11,2,17,0,113.0,13.0,3.3,15.9,16.0,43.29,0.0
2018,11,2,17,15,56.5,6.5,3.55,15.65,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.55,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,13.85,25.0,71.04,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.0,48.0,170.85,72.44
2018,11,3,7,15,500.0,29.0,2.4,14.45,89.5,254.31,192.08
2018,11,3,7,30,612.0,35.0,2.6,14.9,131.0,343.48,273.12
2018,11,3,7,45,589.5,45.5,2.8,15.35,163.0,378.87,308.25
2018,11,3,8,0,567.0,56.0,3.0,15.8,195.0,414.85,341.3
2018,11,3,8,15,505.5,78.0,3.1,16.1,220.0,431.91,356.75
2018,11,3,8,30,444.0,100.0,3.2,16.4,245.0,434.92,359.56
2018,11,3,8,45,510.5,103.5,3.3,16.65,291.0,508.59,419.04
2018,11,3,9,0,577.0,107.0,3.4,16.9,337.0,596.04,487.09
2018,11,3,9,15,731.5,84.0,3.4,17.3,404.0,715.29,575.98
2018,11,3,9,30,886.0,61.0,3.4,17.7,471.0,837.34,662.71
2018,11,3,9,45,885.5,66.0,3.45,18.1,499.0,873.97,686.0
2018,11,3,10,0,885.0,71.0,3.5,18.5,527.0,907.47,707.49
2018,11,3,10,15,888.0,74.0,3.5,19.0,550.0,938.48,726.49
2018,11,3,10,30,891.0,77.0,3.5,19.5,573.0,966.35,743.18
2018,11,3,10,45,890.5,79.5,3.55,19.95,588.5,986.89,755.3
2018,11,3,11,0,890.0,82.0,3.6,20.4,604.0,1003.94,765.14
2018,11,3,11,15,866.5,90.0,3.55,20.7,605.0,1000.96,761.17
2018,11,3,11,30,843.0,98.0,3.5,21.0,606.0,1007.1,763.77
2018,11,3,11,45,776.5,120.0,3.5,21.3,589.0,968.36,736.25
2018,11,3,12,0,710.0,142.0,3.5,21.6,572.0,934.63,712.57
2018,11,3,12,15,739.5,130.0,3.5,21.75,574.5,947.54,721.48
2018,11,3,12,30,769.0,118.0,3.5,21.9,577.0,948.93,722.24
2018,11,3,12,45,757.5,118.5,3.5,22.1,562.0,935.87,713.2
2018,11,3,13,0,746.0,119.0,3.5,22.3,547.0,912.46,697.25
2018,11,3,13,15,598.5,155.5,3.5,22.3,491.0,795.6,616.08
2018,11,3,13,30,451.0,192.0,3.5,22.3,435.0,672.48,526.35
2018,11,3,13,45,443.0,181.5,3.5,22.3,410.0,639.76,503.77
2018,11,3,14,0,435.0,171.0,3.5,22.3,385.0,605.82,479.5
2018,11,3,14,15,609.5,121.5,3.5,22.1,398.5,691.23,546.91
2018,11,3,14,30,784.0,72.0,3.5,21.9,412.0,746.01,588.21
2018,11,3,14,45,632.5,90.5,3.55,21.7,348.5,622.51,497.99
2018,11,3,15,0,481.0,109.0,3.6,21.5,285.0,495.51,400.59
2018,11,3,15,15,551.0,85.5,3.6,21.5,263.0,500.38,405.25
2018,11,3,15,30,621.0,62.0,3.6,21.5,241.0,488.89,395.6
2018,11,3,15,45,570.0,55.5,3.6,20.3,198.0,418.43,339.04
2018,11,3,16,0,519.0,49.0,3.6,19.1,155.0,352.2,283.72
2018,11,3,16,15,432.5,42.5,3.45,18.4,115.0,273.95,216.25
2018,11,3,16,30,346.0,36.0,3.3,17.7,75.0,204.47,153.5
2018,11,3,16,45,227.0,24.5,3.15,16.95,45.0,122.52,55.4
2018,11,3,17,0,108.0,13.0,3.0,16.2,15.0,41.99,0.0
2018,11,3,17,15,54.0,6.5,2.95,15.85,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,4,6,45,61.0,11.0,2.75,11.2,15.0,26.41,0.0
2018,11,4,7,0,122.0,22.0,2.8,11.3,30.0,80.23,25.15
2018,11,4,7,15,221.0,35.0,2.85,11.65,63.5,149.42,113.22
2018,11,4,7,30,320.0,48.0,2.9,12.0,97.0,222.61,179.59
2018,11,4,7,45,348.5,61.0,3.0,12.35,131.0,270.33,223.35
2018,11,4,8,0,377.0,74.0,3.1,12.7,165.0,320.86,268.1
2018,11,4,8,15,394.5,88.0,3.1,12.95,200.0,368.09,308.64
2018,11,4,8,30,412.0,102.0,3.1,13.2,235.0,416.31,348.64
2018,11,4,8,45,386.5,122.0,3.05,13.5,260.0,440.95,367.68
2018,11,4,9,0,361.0,142.0,3.0,13.8,285.0,462.05,383.21
2018,11,4,9,15,395.0,150.5,3.05,14.05,320.5,515.37,425.12
2018,11,4,9,30,429.0,159.0,3.1,14.3,356.0,570.14,467.16
2018,11,4,9,45,481.0,156.5,3.15,14.55,391.5,629.42,512.49
2018,11,4,10,0,533.0,154.0,3.2,14.8,427.0,690.14,558.06
2018,11,4,10,15,668.5,124.5,3.3,15.0,483.0,810.82,646.3
2018,11,4,10,30,804.0,95.0,3.4,15.2,539.0,916.82,720.92
2018,11,4,10,45,860.5,88.0,3.5,15.35,577.0,980.43,764.35
2018,11,4,11,0,917.0,81.0,3.6,15.5,615.0,1030.05,797.92
2018,11,4,11,15,910.0,85.5,3.7,15.6,622.5,1039.8,804.13
2018,11,4,11,30,903.0,90.0,3.8,15.7,630.0,1045.71,808.2
2018,11,4,11,45,857.5,98.0,3.85,15.8,612.5,1025.98,794.35
2018,11,4,12,0,812.0,106.0,3.9,15.9,595.0,989.15,768.89
2018,11,4,12,15,795.0,109.0,4.05,15.9,584.0,972.01,758.28
2018,11,4,12,30,778.0,112.0,4.2,15.9,573.0,951.64,745.23
2018,11,4,12,45,789.5,106.0,4.35,15.95,564.5,946.5,743.1
2018,11,4,13,0,801.0,100.0,4.5,16.0,556.0,937.7,738.67
2018,11,4,13,15,799.0,98.5,4.6,15.95,539.5,917.52,726.01
2018,11,4,13,30,797.0,97.0,4.7,15.9,523.0,894.27,711.17
2018,11,4,13,45,780.5,96.5,4.85,15.9,495.5,855.92,685.35
2018,11,4,14,0,764.0,96.0,5.0,15.9,468.0,815.53,657.69
2018,11,4,14,15,802.5,83.0,5.05,15.8,449.5,805.96,652.57
2018,11,4,14,30,841.0,70.0,5.1,15.7,431.0,790.38,642.74
2018,11,4,14,45,791.0,70.0,5.15,15.65,384.5,716.68,588.13
2018,11,4,15,0,741.0,70.0,5.2,15.6,338.0,644.51,533.66
2018,11,4,15,15,735.5,63.0,5.2,15.6,301.0,596.9,496.32
2018,11,4,15,30,730.0,56.0,5.2,15.6,264.0,547.89,455.43
2018,11,4,15,45,674.5,51.5,5.15,15.2,217.5,471.48,391.05
2018,11,4,16,0,619.0,47.0,5.1,14.8,171.0,399.12,327.79
2018,11,4,16,15,518.0,40.5,4.95,14.5,125.5,312.66,251.01
2018,11,4,16,30,417.0,34.0,4.8,14.2,80.0,232.58,176.63
2018,11,4,16,45,260.0,23.0,4.7,13.9,47.0,132.5,51.24
2018,11,4,17,0,103.0,12.0,4.6,13.6,14.0,39.89,0.0
2018,11,4,17,15,51.5,6.0,4.6,13.45,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,11.8,19.5,51.93,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.0,39.0,141.61,31.22
2018,11,5,7,15,425.0,28.5,3.35,12.25,78.5,228.91,172.65
2018,11,5,7,30,554.0,35.0,3.4,12.5,118.0,317.75,255.35
2018,11,5,7,45,621.5,39.0,3.5,12.8,162.5,389.91,320.77
2018,11,5,8,0,689.0,43.0,3.6,13.1,207.0,467.93,388.83
2018,11,5,8,15,731.0,46.5,3.6,13.35,251.5,534.89,445.59
2018,11,5,8,30,773.0,50.0,3.6,13.6,296.0,604.34,502.17
2018,11,5,8,45,801.5,51.5,3.55,13.85,337.0,656.58,541.41
2018,11,5,9,0,830.0,53.0,3.5,14.1,378.0,715.36,584.44
2018,11,5,9,15,847.5,56.0,3.45,14.55,415.0,767.27,620.7
2018,11,5,9,30,865.0,59.0,3.4,15.0,452.0,817.94,655.2
2018,11,5,9,45,876.0,61.5,3.35,15.4,483.0,860.65,683.34
2018,11,5,10,0,887.0,64.0,3.3,15.8,514.0,901.09,709.43
2018,11,5,10,15,896.0,66.0,3.25,16.2,539.0,936.49,731.59
2018,11,5,10,30,905.0,68.0,3.2,16.6,564.0,969.05,751.55
2018,11,5,10,45,910.5,68.5,3.15,17.0,581.0,993.2,765.54
2018,11,5,11,0,916.0,69.0,3.1,17.4,598.0,1014.03,777.3
2018,11,5,11,15,919.5,70.0,3.05,17.7,608.5,1030.04,786.12
2018,11,5,11,30,923.0,71.0,3.0,18.0,619.0,1042.46,792.63
2018,11,5,11,45,924.0,71.0,2.95,18.3,621.5,1047.35,794.24
2018,11,5,12,0,925.0,71.0,2.9,18.6,624.0,1048.52,793.57
2018,11,5,12,15,924.0,70.5,2.95,18.65,618.5,1043.26,790.55
2018,11,5,12,30,923.0,70.0,3.0,18.7,613.0,1034.3,785.25
2018,11,5,12,45,920.0,69.0,3.05,18.8,599.5,1019.03,775.72
2018,11,5,13,0,917.0,68.0,3.1,18.9,586.0,1000.22,763.93
2018,11,5,13,15,909.5,67.5,3.2,18.85,565.5,974.28,748.16
2018,11,5,13,30,902.0,67.0,3.3,18.8,545.0,945.23,730.2
2018,11,5,13,45,890.0,66.0,3.4,18.8,517.5,908.47,706.54
2018,11,5,14,0,878.0,65.0,3.5,18.8,490.0,869.25,680.89
2018,11,5,14,15,861.5,63.5,3.55,18.65,456.0,823.33,650.13
2018,11,5,14,30,845.0,62.0,3.6,18.5,422.0,775.78,617.68
2018,11,5,14,45,821.0,60.5,3.65,18.4,383.0,728.69,584.8
2018,11,5,15,0,797.0,59.0,3.7,18.3,344.0,672.82,544.5
2018,11,5,15,15,762.5,56.0,3.7,18.3,300.5,607.78,495.44
2018,11,5,15,30,728.0,53.0,3.7,18.3,257.0,543.96,443.99
2018,11,5,15,45,674.0,48.5,3.85,17.65,211.5,468.69,382.75
2018,11,5,16,0,620.0,44.0,4.0,17.0,166.0,397.41,322.06
2018,11,5,16,15,528.0,38.5,4.05,16.4,122.5,315.96,250.75
2018,11,5,16,30,436.0,33.0,4.1,15.8,79.0,240.18,179.9
2018,11,5,16,45,270.5,22.0,4.1,15.2,46.0,134.91,39.37
2018,11,5,17,0,105.0,11.0,4.1,14.6,13.0,39.86,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.25,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,2.15,12.0,19.5,54.48,0.0
2018,11,6,7,0,312.0,22.0,2.1,12.1,39.0,146.48,10.33
2018,11,6,7,15,447.0,29.0,2.2,12.5,80.0,233.71,174.04
2018,11,6,7,30,582.0,36.0,2.3,12.9,121.0,332.2,264.91
2018,11,6,7,45,618.5,43.0,2.4,13.35,162.0,393.16,320.81
2018,11,6,8,0,655.0,50.0,2.5,13.8,203.0,456.86,376.51
2018,11,6,8,15,659.5,60.0,2.55,14.15,241.0,510.15,421.36
2018,11,6,8,30,664.0,70.0,2.6,14.5,279.0,558.91,460.8
2018,11,6,8,45,736.0,67.5,2.7,14.85,328.5,636.38,521.11
2018,11,6,9,0,808.0,65.0,2.8,15.2,378.0,722.04,584.19
2018,11,6,9,15,851.5,63.5,2.8,15.5,421.5,780.8,625.19
2018,11,6,9,30,895.0,62.0,2.8,15.8,465.0,847.68,671.28
2018,11,6,9,45,897.5,65.5,2.75,16.15,493.5,885.2,694.89
2018,11,6,10,0,900.0,69.0,2.7,16.5,522.0,919.79,716.32
2018,11,6,10,15,910.0,70.0,2.65,16.8,547.0,955.15,738.15
2018,11,6,10,30,920.0,71.0,2.6,17.1,572.0,987.68,757.78
2018,11,6,10,45,926.0,72.0,2.55,17.45,589.5,1013.25,772.4
2018,11,6,11,0,932.0,73.0,2.5,17.8,607.0,1035.46,784.77
2018,11,6,11,15,943.5,71.5,2.45,18.1,620.0,1056.52,796.54
2018,11,6,11,30,955.0,70.0,2.4,18.4,633.0,1074.05,806.01
2018,11,6,11,45,956.0,70.0,2.4,18.7,635.5,1079.08,808.01
2018,11,6,12,0,957.0,70.0,2.4,19.0,638.0,1080.27,807.8
2018,11,6,12,15,954.5,70.0,2.4,19.2,632.0,1074.02,803.26
2018,11,6,12,30,952.0,70.0,2.4,19.4,626.0,1063.97,796.48
2018,11,6,12,45,946.0,70.0,2.45,19.6,612.0,1046.67,785.72
2018,11,6,13,0,940.0,70.0,2.5,19.8,598.0,1025.83,772.75
2018,11,6,13,15,932.0,69.5,2.55,19.9,576.5,998.99,756.13
2018,11,6,13,30,924.0,69.0,2.6,20.0,555.0,968.98,737.36
2018,11,6,13,45,912.5,67.5,2.65,20.1,526.5,931.48,713.38
2018,11,6,14,0,901.0,66.0,2.7,20.2,498.0,891.4,687.42
2018,11,6,14,15,884.5,64.0,2.7,20.2,463.0,844.09,655.93
2018,11,6,14,30,868.0,62.0,2.7,20.2,428.0,795.08,622.77
2018,11,6,14,45,844.5,60.0,2.7,20.15,388.0,739.27,584.16
2018,11,6,15,0,821.0,58.0,2.7,20.1,348.0,689.75,549.32
2018,11,6,15,15,786.0,55.0,2.7,20.1,304.0,623.32,500.54
2018,11,6,15,30,751.0,52.0,2.7,20.1,260.0,558.1,449.1
2018,11,6,15,45,698.0,48.0,2.7,19.3,214.0,482.82,388.98
2018,11,6,16,0,645.0,44.0,2.7,18.5,168.0,411.28,329.07
2018,11,6,16,15,554.5,37.5,2.75,17.7,123.5,323.68,254.11
2018,11,6,16,30,464.0,31.0,2.8,16.9,79.0,250.67,185.06
2018,11,6,16,45,291.0,20.5,2.8,16.1,45.5,140.59,24.82
2018,11,6,17,0,118.0,10.0,2.8,15.3,12.0,43.12,0.0
2018,11,6,17,15,59.0,5.0,2.95,14.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,6,45,143.0,10.5,0.65,13.05,18.0,50.44,0.0
2018,11,7,7,0,286.0,21.0,0.7,13.1,36.0,135.93,0.0
2018,11,7,7,15,418.5,28.0,0.85,13.35,75.0,227.06,165.85
2018,11,7,7,30,551.0,35.0,1.0,13.6,114.0,317.25,250.07
2018,11,7,7,45,607.5,41.0,1.1,13.85,157.0,385.86,311.19
2018,11,7,8,0,664.0,47.0,1.2,14.1,200.0,459.3,373.78
2018,11,7,8,15,707.0,52.0,1.4,14.45,245.0,527.61,430.42
2018,11,7,8,30,750.0,57.0,1.6,14.8,290.0,598.53,487.06
2018,11,7,8,45,793.0,57.5,1.75,15.15,334.0,666.1,537.61
2018,11,7,9,0,836.0,58.0,1.9,15.5,378.0,727.54,581.87
2018,11,7,9,15,856.0,60.0,2.05,15.85,415.5,780.28,618.91
2018,11,7,9,30,876.0,62.0,2.2,16.2,453.0,831.96,654.61
2018,11,7,9,45,891.0,62.5,2.35,16.6,484.0,875.87,684.2
2018,11,7,10,0,906.0,63.0,2.5,17.0,515.0,917.73,712.1
2018,11,7,10,15,915.5,64.0,2.5,17.3,540.0,952.75,733.95
2018,11,7,10,30,925.0,65.0,2.5,17.6,565.0,984.91,753.72
2018,11,7,10,45,931.5,66.0,2.55,17.95,583.0,1011.06,769.73
2018,11,7,11,0,938.0,67.0,2.6,18.3,601.0,1033.87,783.56
2018,11,7,11,15,941.0,67.5,2.55,18.55,611.0,1048.98,791.57
2018,11,7,11,30,944.0,68.0,2.5,18.8,621.0,1060.42,797.3
2018,11,7,11,45,945.0,68.0,2.45,19.05,623.0,1065.41,798.94
2018,11,7,12,0,946.0,68.0,2.4,19.3,625.0,1066.61,798.31
2018,11,7,12,15,944.5,67.0,2.4,19.4,619.0,1060.13,793.91
2018,11,7,12,30,943.0,66.0,2.4,19.5,613.0,1049.88,787.28
2018,11,7,12,45,938.5,65.5,2.4,19.6,599.5,1033.58,776.84
2018,11,7,13,0,934.0,65.0,2.4,19.7,586.0,1013.72,764.23
2018,11,7,13,15,925.5,64.5,2.5,19.7,564.5,986.56,748.16
2018,11,7,13,30,917.0,64.0,2.6,19.7,543.0,956.28,729.89
2018,11,7,13,45,905.5,63.0,2.65,19.65,515.0,919.67,706.79
2018,11,7,14,0,894.0,62.0,2.7,19.6,487.0,880.51,681.68
2018,11,7,14,15,877.5,60.0,2.8,19.5,452.5,833.49,651.12
2018,11,7,14,30,861.0,58.0,2.9,19.4,418.0,784.78,618.72
2018,11,7,14,45,837.5,56.5,3.0,19.3,379.0,729.98,581.03
2018,11,7,15,0,814.0,55.0,3.1,19.2,340.0,681.6,547.12
2018,11,7,15,15,779.5,52.0,3.1,19.2,296.5,615.96,498.39
2018,11,7,15,30,745.0,49.0,3.1,19.2,253.0,551.54,446.96
2018,11,7,15,45,692.0,45.0,3.15,18.55,207.5,476.75,386.42
2018,11,7,16,0,639.0,41.0,3.2,17.9,162.0,405.82,326.25
2018,11,7,16,15,550.0,35.0,3.15,17.25,118.5,320.01,251.78
2018,11,7,16,30,461.0,29.0,3.1,16.6,75.0,242.63,177.96
2018,11,7,16,45,289.5,19.5,3.05,15.95,43.0,138.87,4.79
2018,11,7,17,0,118.0,10.0,3.0,15.3,11.0,43.32,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.3,16.0,40.8,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.4,32.0,111.09,0.0
2018,11,8,7,15,347.0,33.0,4.0,11.8,71.0,202.26,147.97
2018,11,8,7,30,477.0,44.0,4.2,12.2,110.0,296.43,237.9
2018,11,8,7,45,522.5,52.0,4.4,12.6,149.0,357.76,294.96
