Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,7,30,335.0,36.0,0.7,9.5,71.0,223.9,172.42
2018,11,18,7,45,410.5,46.0,0.9,9.65,109.5,294.7,239.49
2018,11,18,8,0,486.0,56.0,1.1,9.8,148.0,373.0,308.39
2018,11,18,8,15,514.5,65.0,1.25,9.95,184.0,427.75,356.26
2018,11,18,8,30,543.0,74.0,1.4,10.1,220.0,484.14,403.84
2018,11,18,8,45,507.5,89.5,1.6,10.3,243.0,502.27,419.22
2018,11,18,9,0,472.0,105.0,1.8,10.5,266.0,509.97,425.79
2018,11,18,9,15,499.0,112.5,1.9,10.8,299.0,560.49,465.59
2018,11,18,9,30,526.0,120.0,2.0,11.1,332.0,611.69,504.54
2018,11,18,9,45,539.0,127.0,2.1,11.35,359.0,650.29,532.83
2018,11,18,10,0,552.0,134.0,2.2,11.6,386.0,687.95,560.18
2018,11,18,10,15,581.5,134.5,2.1,11.95,412.5,742.08,597.9
2018,11,18,10,30,611.0,135.0,2.0,12.3,439.0,786.54,627.51
2018,11,18,10,45,571.0,151.0,1.9,12.65,443.0,768.51,611.57
2018,11,18,11,0,531.0,167.0,1.8,13.0,447.0,757.7,601.67
2018,11,18,11,15,535.0,170.0,1.7,13.25,456.5,772.39,610.48
2018,11,18,11,30,539.0,173.0,1.6,13.5,466.0,784.93,617.44
2018,11,18,11,45,522.5,179.0,1.45,13.8,464.0,777.8,609.62
2018,11,18,12,0,506.0,185.0,1.3,14.1,462.0,768.27,600.11
2018,11,18,12,15,535.0,173.5,1.25,14.35,464.0,782.47,609.86
2018,11,18,12,30,564.0,162.0,1.2,14.6,466.0,793.85,616.77
2018,11,18,12,45,575.0,154.5,1.15,14.8,458.0,789.04,612.58
2018,11,18,13,0,586.0,147.0,1.1,15.0,450.0,792.03,614.17
2018,11,18,13,15,571.5,145.0,1.15,15.1,431.0,763.25,595.03
2018,11,18,13,30,557.0,143.0,1.2,15.2,412.0,723.71,568.44
2018,11,18,13,45,559.5,133.5,1.25,15.3,391.0,699.12,552.39
2018,11,18,14,0,562.0,124.0,1.3,15.4,370.0,681.72,541.24
2018,11,18,14,15,531.0,119.5,1.4,15.3,338.0,621.08,498.71
2018,11,18,14,30,500.0,115.0,1.5,15.2,306.0,570.26,462.39
2018,11,18,14,45,402.0,115.0,1.6,15.1,258.5,473.53,387.92
2018,11,18,15,0,304.0,115.0,1.7,15.0,211.0,366.48,303.18
2018,11,18,15,15,275.5,99.5,1.7,15.0,177.5,315.26,261.62
2018,11,18,15,30,247.0,84.0,1.7,15.0,144.0,266.16,220.41
2018,11,18,15,45,233.0,69.0,2.0,14.3,116.5,228.72,188.57
2018,11,18,16,0,219.0,54.0,2.3,13.6,89.0,205.27,166.6
2018,11,18,16,15,161.5,40.5,2.25,13.2,61.5,138.69,107.43
2018,11,18,16,30,104.0,27.0,2.2,12.8,34.0,87.19,47.54
2018,11,18,16,45,57.0,14.5,2.2,12.35,18.0,32.66,0.0
2018,11,18,17,0,10.0,2.0,2.2,11.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,45,7.0,3.0,1.85,9.3,3.0,0.0,0.0
2018,11,19,7,0,14.0,6.0,1.9,9.3,6.0,9.72,0.0
2018,11,19,7,15,72.5,21.5,2.0,9.6,28.0,62.55,7.04
2018,11,19,7,30,131.0,37.0,2.1,9.9,50.0,119.2,90.0
2018,11,19,7,45,107.5,49.5,2.2,10.2,64.0,126.08,101.35
2018,11,19,8,0,84.0,62.0,2.3,10.5,78.0,119.52,97.72
2018,11,19,8,15,59.0,81.0,2.3,10.75,93.5,117.36,96.49
2018,11,19,8,30,34.0,100.0,2.3,11.0,109.0,122.93,101.06
2018,11,19,8,45,65.0,117.5,2.3,11.3,138.0,164.58,137.3
2018,11,19,9,0,96.0,135.0,2.3,11.6,167.0,224.63,188.22
2018,11,19,9,15,183.0,145.0,2.25,12.0,215.0,308.34,259.12
2018,11,19,9,30,270.0,155.0,2.2,12.4,263.0,417.65,348.13
2018,11,19,9,45,355.5,155.0,2.2,12.8,309.0,500.99,414.37
2018,11,19,10,0,441.0,155.0,2.2,13.2,355.0,612.05,499.42
2018,11,19,10,15,496.5,151.0,2.1,13.6,387.5,672.37,543.2
2018,11,19,10,30,552.0,147.0,2.0,14.0,420.0,733.41,585.79
2018,11,19,10,45,569.5,148.0,1.95,14.35,438.0,763.47,605.22
2018,11,19,11,0,587.0,149.0,1.9,14.7,456.0,802.42,631.08
2018,11,19,11,15,511.5,174.0,1.9,15.0,445.0,753.55,594.23
2018,11,19,11,30,436.0,199.0,1.9,15.3,434.0,710.38,560.5
2018,11,19,11,45,370.0,215.0,1.85,15.55,415.0,639.46,506.95
2018,11,19,12,0,304.0,231.0,1.8,15.8,396.0,592.03,469.78
2018,11,19,12,15,265.5,234.0,1.8,16.0,377.5,555.54,441.69
2018,11,19,12,30,227.0,237.0,1.8,16.2,359.0,494.3,395.06
2018,11,19,12,45,220.5,232.0,1.75,16.35,348.0,479.56,384.02
2018,11,19,13,0,214.0,227.0,1.7,16.5,337.0,464.37,372.32
2018,11,19,13,15,143.0,212.5,1.65,16.6,285.0,374.45,301.34
2018,11,19,13,30,72.0,198.0,1.6,16.7,233.0,266.09,214.61
2018,11,19,13,45,63.5,187.5,1.55,16.75,217.0,245.6,198.61
2018,11,19,14,0,55.0,177.0,1.5,16.8,201.0,225.7,182.62
2018,11,19,14,15,57.0,163.5,1.4,16.75,186.5,211.7,171.73
2018,11,19,14,30,59.0,150.0,1.3,16.7,172.0,197.71,160.7
2018,11,19,14,45,55.5,131.5,1.25,16.65,150.5,173.07,140.7
2018,11,19,15,0,52.0,113.0,1.2,16.6,129.0,148.8,120.77
2018,11,19,15,15,26.0,76.0,1.2,16.6,84.0,87.12,68.77
2018,11,19,15,30,0.0,39.0,1.2,16.6,39.0,29.78,19.68
2018,11,19,15,45,0.0,30.5,1.0,16.25,30.5,23.25,14.08
2018,11,19,16,0,0.0,22.0,0.8,15.9,22.0,16.74,8.41
2018,11,19,16,15,0.5,16.0,0.7,15.8,16.0,12.4,4.45
2018,11,19,16,30,1.0,10.0,0.6,15.7,10.0,8.02,0.0
2018,11,19,16,45,1.0,5.5,0.55,15.6,5.5,4.7,0.0
2018,11,19,17,0,1.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,11,19,17,15,0.5,0.5,0.4,15.35,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,3.5,0.8,10.4,3.5,0.0,0.0
2018,11,20,7,0,29.0,7.0,0.7,10.4,7.0,15.87,0.0
2018,11,20,7,15,141.5,21.0,0.7,10.6,33.5,97.24,0.0
2018,11,20,7,30,254.0,35.0,0.7,10.8,60.0,185.59,139.46
2018,11,20,7,45,386.0,42.5,0.65,11.0,102.5,278.53,224.27
2018,11,20,8,0,518.0,50.0,0.6,11.2,145.0,385.22,314.19
2018,11,20,8,15,571.0,56.0,0.6,11.5,185.5,453.28,370.81
2018,11,20,8,30,624.0,62.0,0.6,11.8,226.0,525.22,428.29
2018,11,20,8,45,563.0,79.0,0.6,12.1,245.0,531.15,432.42
2018,11,20,9,0,502.0,96.0,0.6,12.4,264.0,522.08,424.98
2018,11,20,9,15,583.5,95.5,0.7,12.8,311.5,617.38,497.08
2018,11,20,9,30,665.0,95.0,0.8,13.2,359.0,709.13,562.47
2018,11,20,9,45,690.5,96.0,0.95,13.6,389.0,756.82,595.52
2018,11,20,10,0,716.0,97.0,1.1,14.0,419.0,803.62,628.07
2018,11,20,10,15,692.5,107.0,1.25,14.25,432.0,814.6,635.62
2018,11,20,10,30,669.0,117.0,1.4,14.5,445.0,821.61,640.82
2018,11,20,10,45,654.5,124.0,1.55,14.75,454.5,830.13,647.13
2018,11,20,11,0,640.0,131.0,1.7,15.0,464.0,835.4,651.18
2018,11,20,11,15,662.0,128.0,1.85,15.2,478.0,862.82,670.96
2018,11,20,11,30,684.0,125.0,2.0,15.4,492.0,887.77,688.79
2018,11,20,11,45,638.0,140.0,2.15,15.55,483.5,861.68,671.19
2018,11,20,12,0,592.0,155.0,2.3,15.7,475.0,831.45,651.01
2018,11,20,12,15,627.0,143.0,2.35,15.75,479.0,852.02,666.31
2018,11,20,12,30,662.0,131.0,2.4,15.8,483.0,868.84,678.59
2018,11,20,12,45,651.0,130.0,2.45,15.9,469.5,848.68,664.76
2018,11,20,13,0,640.0,129.0,2.5,16.0,456.0,826.05,649.56
2018,11,20,13,15,588.5,136.5,2.4,16.0,428.5,771.28,610.3
2018,11,20,13,30,537.0,144.0,2.3,16.0,401.0,707.0,563.93
2018,11,20,13,45,592.0,122.5,2.25,16.0,391.0,727.33,579.98
2018,11,20,14,0,647.0,101.0,2.2,16.0,381.0,732.53,584.25
2018,11,20,14,15,541.0,112.5,2.1,16.0,334.5,631.62,509.6
2018,11,20,14,30,435.0,124.0,2.0,16.0,288.0,529.15,431.17
2018,11,20,14,45,491.5,101.5,1.95,15.95,269.0,528.29,432.48
2018,11,20,15,0,548.0,79.0,1.9,15.9,250.0,529.78,433.97
2018,11,20,15,15,574.5,66.5,1.9,15.9,223.0,507.3,415.68
2018,11,20,15,30,601.0,54.0,1.9,15.9,196.0,480.72,392.96
2018,11,20,15,45,503.0,49.0,1.6,15.55,151.5,385.41,313.43
2018,11,20,16,0,405.0,44.0,1.3,15.2,107.0,298.77,239.38
2018,11,20,16,15,326.0,34.5,1.2,15.05,74.5,226.37,174.0
2018,11,20,16,30,247.0,25.0,1.1,14.9,42.0,155.21,77.44
2018,11,20,16,45,134.5,14.0,1.0,14.75,22.0,61.63,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.6,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.55,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,5.0,13.8,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.1,13.8,2.0,4.79,0.0
2018,11,21,7,15,4.5,3.0,5.2,13.95,3.0,4.5,0.0
2018,11,21,7,30,0.0,4.0,5.3,14.1,4.0,3.02,0.0
2018,11,21,7,45,0.0,5.0,5.4,14.2,5.0,3.78,0.0
2018,11,21,8,0,0.0,6.0,5.5,14.3,6.0,4.54,0.0
2018,11,21,8,15,0.0,10.0,5.55,14.4,10.0,7.58,0.83
2018,11,21,8,30,0.0,14.0,5.6,14.5,14.0,10.63,3.47
2018,11,21,8,45,0.0,15.5,5.65,14.6,15.5,11.78,4.47
2018,11,21,9,0,0.0,17.0,5.7,14.7,17.0,12.93,5.45
2018,11,21,9,15,0.0,23.5,5.95,14.9,23.5,17.9,9.69
2018,11,21,9,30,0.0,30.0,6.2,15.1,30.0,22.89,13.91
2018,11,21,9,45,0.0,52.0,6.45,15.25,52.0,39.8,28.25
2018,11,21,10,0,0.0,74.0,6.7,15.4,74.0,56.81,42.56
2018,11,21,10,15,2.0,83.0,6.85,15.5,84.0,65.71,50.06
2018,11,21,10,30,4.0,92.0,7.0,15.6,94.0,75.33,58.15
2018,11,21,10,45,6.0,101.5,7.15,15.65,104.5,85.58,66.75
2018,11,21,11,0,8.0,111.0,7.3,15.7,115.0,96.01,75.49
2018,11,21,11,15,4.0,91.0,7.3,15.7,93.0,74.34,57.11
2018,11,21,11,30,0.0,71.0,7.3,15.7,71.0,54.54,40.29
2018,11,21,11,45,0.0,74.5,7.35,15.7,74.5,57.25,42.55
2018,11,21,12,0,0.0,78.0,7.4,15.7,78.0,59.96,44.82
2018,11,21,12,15,3.0,67.5,7.25,15.7,69.0,54.89,40.74
2018,11,21,12,30,6.0,57.0,7.1,15.7,60.0,49.79,36.64
2018,11,21,12,45,5.0,63.0,7.0,15.7,65.5,53.35,39.6
2018,11,21,13,0,4.0,69.0,6.9,15.7,71.0,56.92,42.58
2018,11,21,13,15,2.0,61.5,6.7,15.65,62.5,49.1,35.96
2018,11,21,13,30,0.0,54.0,6.5,15.6,54.0,41.37,29.4
2018,11,21,13,45,2.5,61.0,6.3,15.55,62.0,49.06,36.08
2018,11,21,14,0,5.0,68.0,6.1,15.5,70.0,56.6,42.65
2018,11,21,14,15,5.5,70.5,5.85,15.45,72.5,58.8,44.61
2018,11,21,14,30,6.0,73.0,5.6,15.4,75.0,61.07,46.63
2018,11,21,14,45,3.5,56.5,5.35,15.35,57.5,45.99,33.78
2018,11,21,15,0,1.0,40.0,5.1,15.3,40.0,31.28,21.17
2018,11,21,15,15,0.5,32.5,5.1,15.3,32.5,25.12,15.87
2018,11,21,15,30,0.0,25.0,5.1,15.3,25.0,19.03,10.6
2018,11,21,15,45,0.0,19.5,4.4,14.95,19.5,14.82,6.94
2018,11,21,16,0,0.0,14.0,3.7,14.6,14.0,10.62,3.27
2018,11,21,16,15,3.5,10.0,3.35,14.2,10.0,9.54,2.11
2018,11,21,16,30,7.0,6.0,3.0,13.8,6.0,8.69,0.0
2018,11,21,16,45,7.0,3.0,2.6,13.45,3.0,5.01,0.0
2018,11,21,17,0,7.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,21,17,15,3.5,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,2.85,11.65,4.5,0.0,0.0
2018,11,22,7,0,83.0,9.0,2.8,11.7,9.0,36.74,0.0
2018,11,22,7,15,234.5,19.0,2.85,12.1,36.5,132.13,0.0
2018,11,22,7,30,386.0,29.0,2.9,12.5,64.0,241.96,177.21
2018,11,22,7,45,482.0,35.5,2.9,12.85,104.0,321.34,258.67
2018,11,22,8,0,578.0,42.0,2.9,13.2,144.0,405.25,333.37
2018,11,22,8,15,569.0,52.0,3.0,13.35,174.5,447.08,371.57
2018,11,22,8,30,560.0,62.0,3.1,13.5,205.0,481.77,402.25
2018,11,22,8,45,547.0,73.0,3.2,13.65,232.0,512.57,428.18
2018,11,22,9,0,534.0,84.0,3.3,13.8,259.0,540.71,450.85
2018,11,22,9,15,485.5,105.5,3.4,13.95,278.0,541.27,450.44
2018,11,22,9,30,437.0,127.0,3.5,14.1,297.0,545.31,452.14
2018,11,22,9,45,467.5,126.0,3.55,14.2,321.0,586.53,484.59
2018,11,22,10,0,498.0,125.0,3.6,14.3,345.0,628.02,516.06
2018,11,22,10,15,689.5,94.5,3.75,14.35,417.5,795.81,642.7
2018,11,22,10,30,881.0,64.0,3.9,14.4,490.0,940.11,746.76
2018,11,22,10,45,889.5,64.5,4.0,14.5,508.0,966.75,764.13
2018,11,22,11,0,898.0,65.0,4.1,14.6,526.0,990.39,780.35
2018,11,22,11,15,902.5,65.5,4.3,14.7,536.5,1006.83,792.24
2018,11,22,11,30,907.0,66.0,4.5,14.8,547.0,1019.89,802.62
2018,11,22,11,45,908.0,66.0,4.65,14.85,549.5,1025.21,807.35
2018,11,22,12,0,909.0,66.0,4.8,14.9,552.0,1026.99,809.78
2018,11,22,12,15,904.5,66.0,5.0,14.95,546.0,1019.59,806.25
2018,11,22,12,30,900.0,66.0,5.2,15.0,540.0,1008.71,800.32
2018,11,22,12,45,754.5,100.0,5.35,15.0,491.0,908.82,729.1
2018,11,22,13,0,609.0,134.0,5.5,15.0,442.0,801.61,650.92
2018,11,22,13,15,684.0,111.0,5.65,14.95,444.5,835.03,678.34
2018,11,22,13,30,759.0,88.0,5.8,14.9,447.0,854.95,694.99
2018,11,22,13,45,783.0,77.5,5.95,14.85,429.5,843.77,688.31
2018,11,22,14,0,807.0,67.0,6.1,14.8,412.0,828.0,678.27
2018,11,22,14,15,801.5,63.0,6.15,14.75,383.5,791.06,651.41
2018,11,22,14,30,796.0,59.0,6.2,14.7,355.0,751.88,622.5
2018,11,22,14,45,757.0,58.5,6.25,14.6,316.5,689.06,574.49
2018,11,22,15,0,718.0,58.0,6.3,14.5,278.0,626.91,525.93
2018,11,22,15,15,513.0,65.0,6.3,14.5,211.0,464.49,392.45
2018,11,22,15,30,308.0,72.0,6.3,14.5,144.0,308.48,259.46
2018,11,22,15,45,224.5,60.5,6.15,14.25,107.0,229.56,190.63
2018,11,22,16,0,141.0,49.0,6.0,14.0,70.0,145.68,117.35
2018,11,22,16,15,151.5,35.5,5.95,13.85,51.0,141.19,108.41
2018,11,22,16,30,162.0,22.0,5.9,13.7,32.0,113.88,48.15
2018,11,22,16,45,91.0,12.5,5.85,13.55,17.0,44.4,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.4,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,13.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,13.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.4,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.55,2.5,1.89,0.0
2018,11,23,7,30,0.0,4.0,2.9,13.7,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.0,3.1,13.85,5.0,3.78,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.0,6.0,4.54,0.0
2018,11,23,8,15,0.0,9.0,3.5,14.1,9.0,6.82,0.19
2018,11,23,8,30,0.0,12.0,3.7,14.2,12.0,9.11,2.18
2018,11,23,8,45,0.0,16.0,3.9,14.3,16.0,12.16,4.82
2018,11,23,9,0,0.0,20.0,4.1,14.4,20.0,15.22,7.44
2018,11,23,9,15,0.0,32.5,4.25,14.5,32.5,24.79,15.64
2018,11,23,9,30,0.0,45.0,4.4,14.6,45.0,34.4,23.81
2018,11,23,9,45,0.0,45.0,4.5,14.65,45.0,34.41,23.76
2018,11,23,10,0,0.0,45.0,4.6,14.7,45.0,34.42,23.71
2018,11,23,10,15,0.0,62.5,4.75,14.8,62.5,47.92,35.1
2018,11,23,10,30,0.0,80.0,4.9,14.9,80.0,61.48,46.47
2018,11,23,10,45,0.0,64.0,5.1,15.0,64.0,49.1,35.95
2018,11,23,11,0,0.0,48.0,5.3,15.1,48.0,36.77,25.49
2018,11,23,11,15,0.0,52.0,5.45,15.1,52.0,39.86,28.08
2018,11,23,11,30,0.0,56.0,5.6,15.1,56.0,42.94,30.66
2018,11,23,11,45,0.0,51.5,5.7,15.15,51.5,39.48,27.72
2018,11,23,12,0,0.0,47.0,5.8,15.2,47.0,36.01,24.79
2018,11,23,12,15,0.0,55.5,5.9,15.25,55.5,42.56,30.31
2018,11,23,12,30,0.0,64.0,6.0,15.3,64.0,49.12,35.84
2018,11,23,12,45,1.5,73.5,6.1,15.35,74.5,57.96,43.38
2018,11,23,13,0,3.0,83.0,6.2,15.4,85.0,66.77,50.89
2018,11,23,13,15,7.5,85.0,6.2,15.4,89.0,72.66,56.12
2018,11,23,13,30,12.0,87.0,6.2,15.4,93.0,78.64,61.44
2018,11,23,13,45,6.0,59.0,6.15,15.4,62.0,50.73,37.69
2018,11,23,14,0,0.0,31.0,6.1,15.4,31.0,23.66,14.51
2018,11,23,14,15,0.0,31.0,6.05,15.3,31.0,23.65,14.54
2018,11,23,14,30,0.0,31.0,6.0,15.2,31.0,23.64,14.57
2018,11,23,14,45,5.5,48.5,5.95,15.15,50.0,41.38,29.97
2018,11,23,15,0,11.0,66.0,5.9,15.1,69.0,59.35,45.48
2018,11,23,15,15,5.5,60.0,5.9,15.1,61.5,50.43,37.63
2018,11,23,15,30,0.0,54.0,5.9,15.1,54.0,42.18,30.32
2018,11,23,15,45,0.0,42.0,5.85,14.9,42.0,32.13,21.59
2018,11,23,16,0,0.0,30.0,5.8,14.7,30.0,22.9,13.51
2018,11,23,16,15,4.0,20.5,5.75,14.65,21.0,17.59,8.51
2018,11,23,16,30,8.0,11.0,5.7,14.6,12.0,12.12,0.0
2018,11,23,16,45,8.0,6.5,5.7,14.5,7.0,8.17,0.0
2018,11,23,17,0,8.0,2.0,5.7,14.4,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.7,14.4,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.3,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.3,6.0,24.72,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.5,32.0,98.82,0.0
2018,11,24,7,30,363.0,27.0,3.3,13.7,58.0,228.12,159.38
2018,11,24,7,45,461.5,33.5,3.45,13.9,96.5,308.21,246.42
2018,11,24,8,0,560.0,40.0,3.6,14.1,135.0,392.28,322.1
2018,11,24,8,15,577.5,47.5,3.7,14.15,169.0,446.48,370.9
2018,11,24,8,30,595.0,55.0,3.8,14.2,203.0,496.35,414.41
2018,11,24,8,45,592.0,64.5,3.9,14.25,233.0,534.34,446.55
2018,11,24,9,0,589.0,74.0,4.0,14.3,263.0,570.51,475.37
2018,11,24,9,15,432.5,105.0,4.0,14.4,252.5,498.07,415.92
2018,11,24,9,30,276.0,136.0,4.0,14.5,242.0,400.28,334.37
2018,11,24,9,45,281.0,153.0,4.05,14.6,268.5,434.64,361.83
2018,11,24,10,0,286.0,170.0,4.1,14.7,295.0,468.51,388.01
2018,11,24,10,15,355.0,167.5,4.1,14.8,331.0,536.92,443.03
2018,11,24,10,30,424.0,165.0,4.1,14.9,367.0,632.26,516.99
2018,11,24,10,45,539.0,143.5,4.1,15.0,410.0,728.18,590.51
2018,11,24,11,0,654.0,122.0,4.1,15.1,453.0,838.33,671.17
2018,11,24,11,15,645.0,128.0,4.1,15.2,460.0,845.31,674.75
2018,11,24,11,30,636.0,134.0,4.1,15.3,467.0,849.3,677.02
2018,11,24,11,45,600.0,145.0,4.1,15.35,460.5,828.28,661.25
2018,11,24,12,0,564.0,156.0,4.1,15.4,454.0,794.05,636.0
2018,11,24,12,15,600.5,144.5,4.1,15.45,459.5,826.91,660.47
2018,11,24,12,30,637.0,133.0,4.1,15.5,465.0,846.42,674.7
2018,11,24,12,45,724.0,107.5,4.1,15.5,476.0,895.28,710.59
2018,11,24,13,0,811.0,82.0,4.1,15.5,487.0,931.41,736.93
2018,11,24,13,15,767.0,88.0,4.1,15.45,459.5,880.94,701.06
2018,11,24,13,30,723.0,94.0,4.1,15.4,432.0,835.27,669.01
2018,11,24,13,45,728.5,89.0,4.1,15.35,413.0,814.52,655.08
2018,11,24,14,0,734.0,84.0,4.1,15.3,394.0,790.86,638.77
2018,11,24,14,15,721.5,78.5,4.05,15.15,364.0,748.27,608.11
2018,11,24,14,30,709.0,73.0,4.0,15.0,334.0,699.23,572.16
2018,11,24,14,45,681.0,69.0,4.0,14.9,298.5,648.76,534.47
2018,11,24,15,0,653.0,65.0,4.0,14.8,263.0,593.6,492.15
2018,11,24,15,15,656.5,56.5,4.0,14.8,231.0,550.59,458.06
2018,11,24,15,30,660.0,48.0,4.0,14.8,199.0,510.78,423.72
2018,11,24,15,45,593.0,43.0,3.95,14.25,157.5,430.64,355.47
2018,11,24,16,0,526.0,38.0,3.9,13.7,116.0,361.46,293.55
2018,11,24,16,15,408.5,31.0,3.8,13.35,79.0,266.45,205.76
2018,11,24,16,30,291.0,24.0,3.7,13.0,42.0,173.23,61.8
2018,11,24,16,45,155.5,13.5,3.6,12.6,22.0,70.24,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.2,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,0.3,11.3,6.0,4.72,0.0
2018,11,25,7,15,218.5,16.5,0.35,11.45,32.0,102.42,0.0
2018,11,25,7,30,378.0,27.0,0.4,11.6,58.0,233.58,157.81
2018,11,25,7,45,479.0,33.5,0.45,11.8,97.0,317.21,249.97
2018,11,25,8,0,580.0,40.0,0.5,12.0,136.0,403.29,325.07
2018,11,25,8,15,625.0,45.5,0.5,12.2,175.5,468.73,380.31
2018,11,25,8,30,670.0,51.0,0.5,12.4,215.0,537.0,435.26
2018,11,25,8,45,695.0,56.5,0.55,12.6,252.5,593.46,478.46
2018,11,25,9,0,720.0,62.0,0.6,12.8,290.0,650.27,519.96
2018,11,25,9,15,771.0,60.5,0.75,13.1,330.5,719.38,570.23
2018,11,25,9,30,822.0,59.0,0.9,13.4,371.0,789.58,619.93
2018,11,25,9,45,839.0,60.5,1.05,13.75,401.5,825.57,644.65
2018,11,25,10,0,856.0,62.0,1.2,14.1,432.0,868.71,674.47
2018,11,25,10,15,866.5,63.5,1.3,14.35,456.5,903.89,697.94
2018,11,25,10,30,877.0,65.0,1.4,14.6,481.0,936.57,719.65
2018,11,25,10,45,883.5,66.5,1.45,14.9,498.5,962.63,735.95
2018,11,25,11,0,890.0,68.0,1.5,15.2,516.0,985.65,750.29
2018,11,25,11,15,894.0,68.5,1.55,15.3,526.5,1001.63,760.59
2018,11,25,11,30,898.0,69.0,1.6,15.4,537.0,1014.26,768.88
2018,11,25,11,45,898.5,69.5,1.65,15.5,540.0,1019.89,772.73
2018,11,25,12,0,899.0,70.0,1.7,15.6,543.0,1022.02,774.5
2018,11,25,12,15,899.0,69.5,1.7,15.7,538.5,1018.77,772.17
2018,11,25,12,30,899.0,69.0,1.7,15.8,534.0,1012.03,767.75
2018,11,25,12,45,896.0,67.5,1.7,15.85,522.0,997.46,758.45
2018,11,25,13,0,893.0,66.0,1.7,15.9,510.0,979.54,747.11
2018,11,25,13,15,868.0,68.5,1.6,15.9,486.5,942.51,721.69
2018,11,25,13,30,843.0,71.0,1.5,15.9,463.0,914.1,702.32
2018,11,25,13,45,821.5,71.5,1.35,15.9,435.5,872.97,673.39
2018,11,25,14,0,800.0,72.0,1.2,15.9,408.0,829.99,643.13
2018,11,25,14,15,695.0,82.0,1.25,15.95,358.0,730.79,575.16
2018,11,25,14,30,590.0,92.0,1.3,16.0,308.0,630.56,504.43
2018,11,25,14,45,677.5,71.5,1.35,16.0,294.5,650.06,520.9
2018,11,25,15,0,765.0,51.0,1.4,16.0,281.0,655.53,525.38
2018,11,25,15,15,684.0,51.0,1.4,16.0,234.5,564.31,456.59
2018,11,25,15,30,603.0,51.0,1.4,16.0,188.0,482.88,391.87
2018,11,25,15,45,529.0,45.5,1.25,15.65,147.5,401.14,324.2
2018,11,25,16,0,455.0,40.0,1.1,15.3,107.0,325.72,259.26
2018,11,25,16,15,316.0,31.0,1.1,15.05,70.0,221.46,167.56
2018,11,25,16,30,177.0,22.0,1.1,14.8,33.0,120.93,36.04
2018,11,25,16,45,101.5,12.5,1.1,14.6,17.5,48.93,0.0
2018,11,25,17,0,26.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,11,25,17,15,13.0,1.5,1.2,14.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.0,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.0,4.0,0.0,0.0
2018,11,26,7,15,77.5,16.5,2.8,10.3,21.0,44.67,0.0
2018,11,26,7,30,122.0,28.0,2.9,10.6,38.0,113.44,72.98
2018,11,26,7,45,174.0,42.5,2.95,10.95,66.0,166.94,133.0
2018,11,26,8,0,226.0,57.0,3.0,11.3,94.0,222.54,183.8
2018,11,26,8,15,251.0,71.0,2.85,11.5,123.0,266.06,222.97
2018,11,26,8,30,276.0,85.0,2.7,11.7,152.0,296.11,250.11
2018,11,26,8,45,264.5,102.5,2.55,11.9,175.5,321.12,271.22
2018,11,26,9,0,253.0,120.0,2.4,12.1,199.0,344.49,290.07
2018,11,26,9,15,378.5,116.0,2.4,12.5,250.5,468.08,391.57
2018,11,26,9,30,504.0,112.0,2.4,12.9,302.0,583.15,482.52
2018,11,26,9,45,502.0,122.5,2.4,13.3,325.0,612.15,502.6
2018,11,26,10,0,500.0,133.0,2.4,13.7,348.0,639.37,521.63
2018,11,26,10,15,447.5,153.5,2.35,14.1,354.0,629.55,511.11
2018,11,26,10,30,395.0,174.0,2.3,14.5,360.0,614.86,497.02
2018,11,26,10,45,365.5,187.5,2.25,14.85,364.5,587.63,474.86
2018,11,26,11,0,336.0,201.0,2.2,15.2,369.0,581.15,467.95
2018,11,26,11,15,396.0,192.0,2.1,15.4,394.0,658.63,525.74
2018,11,26,11,30,456.0,183.0,2.0,15.6,419.0,713.2,565.29
2018,11,26,11,45,451.5,184.0,1.9,15.85,419.0,712.34,562.67
2018,11,26,12,0,447.0,185.0,1.8,16.1,419.0,709.48,559.19
2018,11,26,12,15,501.0,169.5,1.75,16.25,429.5,744.84,585.5
2018,11,26,12,30,555.0,154.0,1.7,16.4,440.0,777.1,607.84
2018,11,26,12,45,507.0,162.5,1.65,16.55,419.0,733.14,575.69
2018,11,26,13,0,459.0,171.0,1.6,16.7,398.0,687.97,542.17
2018,11,26,13,15,307.5,170.5,1.55,16.7,320.0,507.34,406.71
2018,11,26,13,30,156.0,170.0,1.5,16.7,242.0,335.1,271.73
2018,11,26,13,45,213.5,154.5,1.45,16.7,247.0,387.04,315.18
2018,11,26,14,0,271.0,139.0,1.4,16.7,252.0,413.16,337.08
2018,11,26,14,15,357.5,124.5,1.3,16.55,261.5,483.29,392.67
2018,11,26,14,30,444.0,110.0,1.2,16.4,271.0,523.44,424.28
2018,11,26,14,45,384.5,107.0,1.15,16.25,236.0,455.48,370.9
2018,11,26,15,0,325.0,104.0,1.1,16.1,201.0,391.17,320.02
2018,11,26,15,15,213.5,95.5,1.1,16.1,155.5,272.49,223.91
2018,11,26,15,30,102.0,87.0,1.1,16.1,110.0,168.65,137.1
2018,11,26,15,45,87.5,69.5,1.1,15.65,86.5,135.97,109.27
2018,11,26,16,0,73.0,52.0,1.1,15.2,63.0,104.48,81.6
2018,11,26,16,15,47.5,36.0,1.2,15.0,42.0,70.95,50.84
2018,11,26,16,30,22.0,20.0,1.3,14.8,21.0,34.45,4.91
2018,11,26,16,45,11.0,10.0,1.45,14.6,10.5,12.12,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.6,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.6,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,11.75,9.5,11.76,0.0
2018,11,27,7,30,0.0,16.0,2.2,11.9,16.0,12.19,2.42
2018,11,27,7,45,0.0,26.5,2.25,12.05,26.5,20.23,11.09
2018,11,27,8,0,0.0,37.0,2.3,12.2,37.0,28.3,18.39
2018,11,27,8,15,0.0,45.0,2.4,12.5,45.0,34.54,23.99
2018,11,27,8,30,0.0,53.0,2.5,12.8,53.0,40.9,29.59
2018,11,27,8,45,0.0,58.0,2.65,13.05,58.0,44.52,32.75
2018,11,27,9,0,0.0,63.0,2.8,13.3,63.0,48.31,35.98
2018,11,27,9,15,0.0,69.0,2.9,13.5,69.0,53.11,40.02
2018,11,27,9,30,0.0,75.0,3.0,13.7,75.0,57.98,44.08
2018,11,27,9,45,4.0,105.0,3.15,13.85,106.5,88.91,70.39
2018,11,27,10,0,8.0,135.0,3.3,14.0,138.0,121.61,97.87
2018,11,27,10,15,7.0,144.5,3.4,14.1,147.5,129.41,104.11
2018,11,27,10,30,6.0,154.0,3.5,14.2,157.0,137.31,110.44
2018,11,27,10,45,32.0,179.0,3.65,14.3,195.0,207.33,169.29
2018,11,27,11,0,58.0,204.0,3.8,14.4,233.0,263.33,215.71
2018,11,27,11,15,60.5,206.0,3.95,14.4,236.5,268.0,219.39
2018,11,27,11,30,63.0,208.0,4.1,14.4,240.0,272.84,223.38
2018,11,27,11,45,33.5,175.0,4.3,14.45,192.0,202.9,165.21
2018,11,27,12,0,4.0,142.0,4.5,14.5,144.0,121.22,96.46
2018,11,27,12,15,4.0,119.0,4.65,14.55,121.0,99.5,78.45
2018,11,27,12,30,4.0,96.0,4.8,14.6,98.0,78.83,61.17
2018,11,27,12,45,2.0,75.0,4.95,14.6,76.0,59.62,44.96
2018,11,27,13,0,0.0,54.0,5.1,14.6,54.0,41.38,29.49
2018,11,27,13,15,4.0,70.5,5.15,14.65,72.5,57.99,43.79
2018,11,27,13,30,8.0,87.0,5.2,14.7,91.0,74.98,58.38
2018,11,27,13,45,4.0,74.5,5.2,14.7,76.5,60.88,46.33
2018,11,27,14,0,0.0,62.0,5.2,14.7,62.0,47.52,34.89
2018,11,27,14,15,3.5,69.0,5.2,14.65,70.5,55.94,42.28
2018,11,27,14,30,7.0,76.0,5.2,14.6,79.0,64.88,50.1
2018,11,27,14,45,7.0,67.5,5.15,14.6,70.0,57.49,43.84
2018,11,27,15,0,7.0,59.0,5.1,14.6,61.0,50.41,37.8
2018,11,27,15,15,3.5,52.0,5.1,14.6,53.0,42.25,30.66
2018,11,27,15,30,0.0,45.0,5.1,14.6,45.0,34.42,23.75
2018,11,27,15,45,0.0,35.5,4.65,14.45,35.5,27.11,17.35
2018,11,27,16,0,0.0,26.0,4.2,14.3,26.0,19.82,10.92
2018,11,27,16,15,1.5,19.0,3.9,14.2,19.0,15.22,6.47
2018,11,27,16,30,3.0,12.0,3.6,14.1,12.0,10.46,0.0
2018,11,27,16,45,1.5,6.0,3.3,14.0,6.0,5.3,0.0
2018,11,27,17,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,11,28,7,15,1.5,5.5,0.45,13.0,5.5,4.94,0.0
2018,11,28,7,30,3.0,11.0,0.7,13.1,11.0,9.74,0.42
2018,11,28,7,45,5.5,17.5,1.0,13.25,18.0,16.59,8.05
2018,11,28,8,0,8.0,24.0,1.3,13.4,25.0,23.43,14.32
2018,11,28,8,15,7.5,26.5,1.45,13.5,28.0,25.5,16.36
2018,11,28,8,30,7.0,29.0,1.6,13.6,31.0,27.51,18.23
2018,11,28,8,45,66.5,60.5,1.7,13.75,81.0,111.42,91.69
2018,11,28,9,0,126.0,92.0,1.8,13.9,131.0,196.08,164.27
2018,11,28,9,15,121.5,98.5,1.8,14.05,139.5,203.68,170.25
2018,11,28,9,30,117.0,105.0,1.8,14.2,148.0,210.87,175.92
