Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,45,771.5,58.5,1.4,14.55,304.0,714.49,570.28
2018,12,8,15,0,742.0,56.0,1.4,14.5,268.0,657.13,528.73
2018,12,8,15,15,544.5,62.5,1.4,14.5,206.0,496.61,406.29
2018,12,8,15,30,347.0,69.0,1.4,14.5,144.0,341.19,280.81
2018,12,8,15,45,247.0,58.0,1.4,13.9,105.5,249.56,204.44
2018,12,8,16,0,147.0,47.0,1.4,13.3,67.0,154.26,123.22
2018,12,8,16,15,109.0,32.5,1.55,13.05,44.5,110.84,81.25
2018,12,8,16,30,71.0,18.0,1.7,12.8,22.0,61.43,0.0
2018,12,8,16,45,35.5,9.0,1.85,12.55,11.0,21.62,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,12.27,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,26.18,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,89.07,61.01
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,134.01,107.0
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,172.28,142.19
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,213.09,178.64
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,257.28,217.17
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,303.7,256.67
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,343.26,289.69
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,384.38,323.24
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,268.05,225.21
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,129.39,105.66
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,240.05,200.54
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,362.55,300.58
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,241.1,199.76
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,106.29,85.9
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,90.35,72.1
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,83.25,65.45
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,127.14,102.69
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,174.08,141.7
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,332.56,273.66
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,448.04,366.68
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,531.69,432.59
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,588.63,478.14
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,701.56,566.61
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,793.87,635.6
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,761.26,613.35
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,726.93,590.54
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,653.65,537.22
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,581.68,483.51
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,555.86,464.54
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,527.51,442.57
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,422.69,356.21
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,334.46,281.18
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,246.81,205.43
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,155.58,125.82
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,108.44,80.21
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,55.45,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,18.58,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,7.5,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,15.82,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,51.91,32.7
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,80.55,62.4
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,117.77,96.24
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,157.44,131.93
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,176.75,149.27
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,195.96,166.04
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,208.58,176.56
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,203.7,172.09
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,207.94,175.11
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,211.8,177.67
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,200.85,167.38
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,189.35,156.62
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,153.74,126.11
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,136.82,111.28
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,235.38,195.37
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,343.89,285.11
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,381.07,315.81
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,418.33,346.45
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,592.83,488.61
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,768.03,622.91
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,866.7,694.5
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,939.53,746.54
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,942.86,749.22
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,930.55,741.38
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,897.1,718.69
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,861.27,694.13
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,817.21,663.05
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,780.31,636.82
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,723.67,595.02
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,666.81,551.91
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,600.08,499.15
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,534.98,445.59
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,454.9,376.59
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,379.4,308.63
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,283.93,215.39
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,180.58,1.35
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,69.62,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,6.69,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,127.29,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,251.52,173.1
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,365.6,295.9
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,441.6,366.06
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,522.67,436.49
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,589.13,491.45
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,657.53,545.07
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,713.06,586.98
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,759.85,621.13
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,806.07,653.73
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,850.76,684.45
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,887.86,709.79
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,922.69,733.27
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,950.87,751.87
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,976.14,768.43
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,992.6,779.58
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,1005.81,788.65
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,1012.82,793.98
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,1016.39,797.1
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,1013.11,795.47
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,1006.4,791.64
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,993.6,783.86
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,977.51,773.82
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,952.19,757.29
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,923.99,738.65
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,889.62,715.5
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,853.01,690.8
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,806.9,657.37
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,768.17,629.08
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,657.93,544.91
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,558.98,467.49
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,546.48,457.23
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,523.99,437.09
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,442.77,366.59
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,366.27,297.83
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,260.27,197.49
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,148.57,3.35
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,55.37,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,5.51,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,47.53,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,146.53,96.51
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,227.0,183.88
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,297.94,249.66
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,374.57,318.39
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,450.73,385.34
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,531.64,454.48
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,535.98,457.55
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,527.95,449.99
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,563.85,478.6
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,598.95,505.69
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,753.16,626.18
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,896.27,733.13
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,924.73,752.0
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,950.43,769.43
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,983.73,792.81
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,1026.1,822.71
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,1030.55,824.96
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,1031.44,825.05
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,1033.12,826.25
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,1031.25,825.03
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,1017.08,814.9
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,999.6,802.55
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,929.6,751.23
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,852.89,694.53
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,821.75,671.7
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,788.37,646.78
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,737.1,607.78
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,685.38,568.02
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,622.61,518.72
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,561.02,469.46
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,471.54,396.18
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,387.33,324.5
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,345.98,287.18
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,305.19,248.42
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,252.08,191.42
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,189.74,10.81
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,73.51,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,117.36,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,238.51,154.7
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,353.18,285.51
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,431.31,358.85
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,514.88,432.55
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,583.01,490.33
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,653.35,546.95
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,711.65,591.96
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,761.56,629.26
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,809.36,663.85
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,855.92,696.76
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,894.69,723.04
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,931.25,747.37
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,960.54,766.32
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,986.95,783.13
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,1006.31,795.5
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,1022.36,805.64
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,1030.57,810.72
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,1035.26,813.56
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,1032.04,810.17
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,1025.31,804.53
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,1011.41,794.4
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,994.19,782.13
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,970.38,765.27
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,943.64,746.43
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,908.59,721.61
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,871.24,695.06
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,825.65,661.91
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,787.29,633.74
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,731.03,592.04
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,674.55,549.31
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,606.36,496.75
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,539.84,443.42
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,457.59,374.0
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,379.92,305.61
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,282.21,212.99
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,176.53,14.98
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,67.69,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,13.72,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,18.71,6.43
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,20.62,11.25
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,29.62,19.32
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,38.99,27.6
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,50.66,37.8
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,62.44,48.04
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,37.48,26.63
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,16.75,8.76
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,20.19,11.71
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,23.65,14.64
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,88.76,71.39
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,160.55,133.06
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,419.32,355.16
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,672.34,563.36
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,726.51,606.06
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,790.15,655.7
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,772.79,641.34
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,763.45,633.68
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,613.37,511.38
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,414.87,346.51
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,325.7,271.49
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,216.09,178.29
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,220.29,182.35
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,224.42,186.26
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,245.48,205.14
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,244.44,205.61
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,226.05,190.34
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,207.68,174.95
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,114.06,93.99
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,39.02,27.89
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,30.93,20.92
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,22.86,13.92
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,18.65,10.2
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,14.45,6.43
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,13.48,5.06
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,15.69,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,5.3,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,9.73,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,37.73,17.87
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,77.26,58.11
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,108.66,86.87
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,141.68,116.44
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,239.32,201.65
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,333.17,282.59
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,412.49,348.6
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,477.67,402.07
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,522.96,437.87
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,568.58,473.26
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,516.31,429.25
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,481.33,398.5
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,457.7,377.55
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,408.65,336.61
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,352.28,289.34
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,271.52,222.04
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,315.64,258.99
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,383.45,313.78
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,268.35,219.75
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,178.87,144.86
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,195.85,159.27
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,213.26,173.81
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,186.86,151.98
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,161.14,130.66
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,120.35,96.67
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,95.92,76.07
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,97.79,78.12
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,109.16,88.09
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,153.77,127.17
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,212.48,177.06
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,209.0,174.07
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,217.63,180.43
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,176.24,144.24
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,125.55,99.9
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,88.08,64.27
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,46.64,3.24
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,17.16,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.15,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,7.59,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,12.16,4.25
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,15.98,7.79
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,19.8,11.22
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,24.01,14.94
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,28.23,18.62
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,28.23,18.64
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,28.24,18.63
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,27.09,17.62
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,25.95,16.6
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,51.45,38.35
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,80.01,62.54
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,73.63,57.06
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,67.65,51.96
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,78.49,61.2
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,89.56,70.62
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,81.96,64.05
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,74.47,57.6
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,59.01,44.49
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,44.46,32.14
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,44.07,31.83
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,43.68,31.53
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,41.36,29.58
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,39.04,27.64
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,34.03,23.41
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,29.02,19.18
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,21.73,12.97
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,14.46,6.76
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,41.71,30.72
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,71.16,56.34
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,91.78,73.95
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,117.17,95.14
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,89.87,70.99
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,63.59,47.66
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,43.1,28.53
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,19.98,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,8.57,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,92.47,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,213.15,113.01
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,334.11,263.74
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,411.66,336.43
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,494.97,408.21
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,544.79,450.24
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,594.49,489.42
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,668.05,544.95
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,735.36,593.59
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,704.4,568.61
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,645.62,523.6
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,770.77,615.52
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,892.43,699.48
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,920.59,717.11
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,957.22,741.65
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,955.62,740.01
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,961.96,744.44
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,950.46,737.16
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,935.09,727.45
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,815.41,643.66
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,675.09,541.54
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,572.13,464.1
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,495.98,404.15
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,426.02,349.96
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,380.19,313.41
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,277.07,229.15
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,159.38,130.58
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,126.27,103.26
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,94.64,76.64
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,299.27,253.46
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,448.24,376.05
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,483.79,403.05
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,504.95,417.57
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,404.65,332.82
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,308.03,249.67
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,184.93,141.02
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,61.68,11.2
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,23.35,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,24.45,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,112.07,53.46
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,191.92,150.87
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,246.49,202.59
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,305.62,255.12
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,421.37,353.4
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,545.31,454.5
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,537.98,447.88
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,515.98,429.66
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,675.6,552.64
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,829.81,663.59
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,860.01,681.45
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,897.79,705.53
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,914.47,714.21
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,939.07,728.48
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,959.87,740.85
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,989.46,759.17
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,998.47,762.66
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,1004.12,764.21
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,1002.81,762.26
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,998.1,758.31
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,985.81,749.51
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,970.27,738.8
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,947.46,724.37
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,921.75,708.07
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,815.82,636.73
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,707.12,561.65
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,711.25,566.73
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,708.82,565.69
2018,12,18,14,45,661.5,67.5,1.35,14.35,279.5,651.9,524.81
2018,12,18,15,0,627.0,65.0,1.4,14.3,246.0,595.53,483.61
2018,12,18,15,15,601.0,57.5,1.4,14.3,211.0,539.96,441.1
2018,12,18,15,30,575.0,50.0,1.4,14.3,176.0,485.17,396.91
2018,12,18,15,45,558.0,42.0,1.3,13.9,143.5,431.07,351.06
2018,12,18,16,0,541.0,34.0,1.2,13.5,111.0,383.23,307.32
2018,12,18,16,15,433.5,28.0,1.2,13.3,76.0,289.47,220.56
2018,12,18,16,30,326.0,22.0,1.2,13.1,41.0,202.69,56.84
2018,12,18,16,45,175.5,12.5,1.2,12.95,21.5,84.88,0.0
